Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,5.9,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,11.41,3.72
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,20.98,13.27
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,30.59,22.45
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,41.01,32.32
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,51.25,41.92
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,60.71,50.69
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,70.09,59.28
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,95.13,81.96
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,119.54,103.73
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,127.07,110.26
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,134.38,116.57
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,142.16,123.29
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,149.73,129.81
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,170.28,138.25
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,193.84,154.9
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,212.3,170.0
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,230.59,185.65
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,262.77,211.36
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,304.32,245.78
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,308.3,251.6
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,311.8,256.45
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,237.7,196.71
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,152.25,125.2
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,203.44,169.13
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,253.2,211.57
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,176.67,147.14
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,90.22,72.83
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,72.95,58.11
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,56.04,43.53
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,51.0,39.23
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,45.96,34.91
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,40.17,29.88
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,34.39,24.81
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,28.62,19.73
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,22.86,14.59
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,16.74,9.02
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,10.63,3.45
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.33,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,8.35,1.19
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,15.22,8.08
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,22.11,14.68
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,29.78,21.95
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,37.48,29.16
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,44.81,35.95
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,52.16,42.66
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,84.47,71.91
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,114.61,98.59
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,127.1,109.36
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,138.8,119.42
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,130.78,112.07
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,121.8,103.98
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,116.98,95.13
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,111.43,90.36
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,124.04,100.68
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,137.12,111.27
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,101.62,81.46
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,63.89,49.52
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,67.77,52.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,71.65,56.01
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,96.21,76.87
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,121.59,98.24
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,156.43,127.32
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,204.84,167.27
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,236.03,193.73
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,270.37,222.83
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,208.66,171.84
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,131.48,107.12
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,120.42,98.23
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,109.25,88.88
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,96.76,78.42
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,84.1,67.68
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,70.09,55.72
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,55.72,43.19
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,40.81,29.95
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,25.02,15.8
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,14.49,5.13
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,11.41,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,21.77,12.06
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,35.84,26.45
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,49.7,39.61
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,63.28,52.31
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,75.75,63.76
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,87.59,74.4
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,99.12,84.57
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,109.94,93.76
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,123.38,105.12
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,133.2,113.3
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,142.75,121.19
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,145.34,122.95
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,147.65,124.49
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,169.11,133.45
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,194.06,150.35
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,218.25,168.06
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,245.9,189.52
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,307.07,229.21
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,399.36,298.55
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,447.17,342.35
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,493.14,383.95
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,535.33,421.68
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,574.9,456.46
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,609.99,486.34
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,642.08,513.25
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,667.45,535.33
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,694.93,558.46
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,710.7,572.71
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,722.65,583.21
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,724.41,585.48
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,722.14,584.63
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,709.59,576.07
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,693.21,564.1
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,657.1,537.18
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,617.43,505.8
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,552.81,452.51
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,485.84,392.92
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,358.42,259.24
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,187.43,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,9.83,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,23.05,13.24
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,30.13,21.63
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,37.35,28.77
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,41.78,33.05
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,46.28,37.2
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,49.76,40.36
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,58.12,47.89
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,61.27,50.48
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,64.31,52.92
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,66.76,54.89
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,69.1,56.76
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,71.22,58.42
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,73.24,59.99
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,124.43,70.6
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,183.51,107.11
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,241.97,154.27
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,299.38,205.39
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,354.46,256.58
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,408.02,306.53
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,457.84,352.24
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,505.33,394.86
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,549.11,434.16
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,590.06,470.26
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,625.78,500.59
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,658.13,527.56
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,684.9,551.76
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,708.01,572.9
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,722.02,585.82
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,732.02,594.43
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,740.97,602.5
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,739.23,602.46
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,724.67,591.53
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,706.16,577.19
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,670.27,550.38
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,630.89,519.14
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,562.81,463.41
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,492.25,401.34
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,366.85,272.34
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,194.49,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,24.02,13.99
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,32.66,23.91
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,41.35,32.43
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,47.33,38.23
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,53.33,43.86
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,57.19,47.46
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,61.06,50.98
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,69.25,58.29
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,72.34,60.86
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,74.55,62.72
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,76.76,64.58
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,77.8,65.26
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,78.88,65.98
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,125.36,75.96
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,180.61,110.47
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,238.39,168.49
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,267.25,204.23
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,304.62,234.59
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,346.91,269.86
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,412.41,322.05
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,485.51,381.73
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,405.41,325.37
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,266.46,215.95
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,272.64,221.77
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,278.98,227.27
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,453.1,371.27
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,612.66,499.5
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,470.01,386.35
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,290.68,239.53
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,277.52,230.42
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,263.38,219.7
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,226.29,189.42
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,203.87,170.86
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,177.98,149.23
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,151.02,126.08
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,116.17,95.33
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,79.59,62.52
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,47.34,31.33
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,8.65,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,25.57,14.93
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,36.81,27.25
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.05,38.11
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,57.17,46.75
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,66.17,55.05
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,47.41,37.96
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,32.08,23.89
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,42.1,32.95
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,52.16,41.93
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,47.92,37.98
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,43.69,34.06
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,61.11,49.59
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,77.7,64.19
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,80.77,63.75
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,83.88,66.31
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,91.01,72.14
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,98.25,78.03
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,118.18,94.66
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,138.69,111.7
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,106.2,84.4
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,72.43,55.95
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.89
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,41.44,29.8
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,30.65,20.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,19.89,11.44
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,17.58,9.48
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,15.27,7.52
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,98.73,79.47
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,197.29,162.65
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,183.2,150.9
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,154.27,126.91
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,136.99,112.52
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,119.34,97.58
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,97.95,79.29
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,76.03,60.2
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,57.42,43.8
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,37.57,26.2
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,20.29,10.24
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.07,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.15,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,23.32,12.97
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,30.83,21.74
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,38.47,29.19
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,43.48,33.99
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,52.58,42.33
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,73.87,61.51
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,100.0,84.72
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,77.9,64.53
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,62.92,50.83
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,64.7,52.09
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,73.23,59.27
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,74.05,59.61
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,74.8,59.92
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,120.8,68.35
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,177.7,101.74
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,233.52,144.83
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,288.91,192.29
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,342.87,240.64
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,395.55,287.93
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,444.75,331.8
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,492.12,373.23
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,536.44,411.92
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,578.15,447.68
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,614.44,478.62
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,647.59,506.59
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,674.31,529.92
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,697.41,550.24
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,713.74,564.1
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,726.24,574.07
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,729.95,576.85
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,729.8,576.47
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,725.33,572.72
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,709.67,560.04
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,676.98,537.85
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,640.95,511.59
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,577.79,462.87
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,512.33,408.22
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,393.84,296.36
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,256.77,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,111.45,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,11.8,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.88,14.2
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,33.08,23.67
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,41.37,31.67
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,47.73,37.69
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,54.06,43.5
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,75.59,62.81
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,97.48,82.15
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,80.34,66.45
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,69.74,56.68
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,71.7,58.16
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,73.65,59.63
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,108.44,89.57
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,157.8,131.39
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,166.89,130.48
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,175.5,136.84
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,166.74,130.18
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,155.05,121.33
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,135.73,105.9
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,114.59,88.88
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,124.01,96.37
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,133.77,104.08
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,242.66,191.32
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,355.41,280.38
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,426.42,336.46
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,507.89,400.3
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,435.14,344.66
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,351.55,279.33
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,544.0,432.93
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,721.68,567.53
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,723.17,566.74
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,720.6,564.08
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,709.32,555.04
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,694.21,542.49
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,657.65,517.69
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,617.51,488.82
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,562.06,445.84
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,498.15,392.83
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,289.24,218.69
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,40.96,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.02,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,11.41,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,24.14,13.78
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,32.03,23.04
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,40.03,30.92
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,44.67,35.45
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,53.51,43.65
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,57.47,47.31
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,61.42,50.89
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,63.7,52.77
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,66.01,54.64
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,68.1,56.29
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,70.17,57.92
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,71.73,59.09
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,80.65,66.83
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,125.2,74.93
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,182.42,109.55
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,239.17,155.64
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,295.24,206.68
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,349.22,258.16
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,401.89,308.9
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,451.05,355.65
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,498.06,399.57
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,461.75,376.79
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,380.7,313.25
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,417.97,346.02
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,457.95,381.05
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,392.7,328.25
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,304.13,254.35
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,243.51,203.81
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,192.86,160.66
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,146.06,121.05
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,111.94,91.71
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,99.97,81.57
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,87.86,71.18
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,73.91,59.17
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,59.64,46.67
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,45.52,34.11
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,30.76,20.87
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,18.33,9.32
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,7.6,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,11.41,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,24.24,14.26
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,32.18,23.67
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,40.22,31.65
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,45.62,36.95
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,55.31,46.04
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,59.24,49.63
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,63.18,53.12
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,65.76,55.29
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,68.35,57.42
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,70.4,59.04
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,72.43,60.63
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,73.98,61.78
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,82.77,69.45
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,127.05,77.19
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,184.85,111.89
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,242.3,157.93
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,298.93,208.37
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,353.24,259.0
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,406.18,308.49
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,455.54,353.65
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,502.78,395.74
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,546.24,434.25
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,586.98,469.42
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,622.0,498.64
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,653.66,524.44
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,684.74,550.37
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,707.71,569.96
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,723.73,584.21
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,735.79,594.71
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,737.43,597.66
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,734.92,597.64
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,720.11,587.8
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,701.2,574.59
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,664.4,547.56
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,631.67,522.16
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,564.7,467.57
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,495.75,408.12
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,292.08,233.43
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,50.12,0.03
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,12.59,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,11.8,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,22.59,12.9
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,36.03,27.11
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,49.15,39.79
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,61.09,51.03
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,72.67,61.66
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,80.14,68.41
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,88.0,75.35
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,103.21,88.64
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,116.08,99.59
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,119.89,102.7
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,120.03,102.58
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,98.83,83.39
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,80.52,66.85
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,122.98,74.57
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,179.57,108.13
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,236.08,152.66
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,291.98,201.45
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,308.8,231.85
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,288.17,227.51
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,275.28,219.57
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,249.76,200.42
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,310.31,249.39
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,382.44,307.26
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,319.07,257.87
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,243.97,197.72
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,267.01,217.67
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,305.76,249.79
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,349.88,286.78
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,412.17,337.61
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,566.75,462.97
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,712.61,574.65
