Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,11.87,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,24.34,15.09
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,31.97,23.43
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,43.07,34.09
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,48.11,38.99
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,53.21,43.75
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,56.86,47.03
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,60.52,50.22
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,62.87,52.15
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,65.22,54.06
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,73.99,61.76
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,76.58,63.82
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,77.71,64.56
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,78.75,65.25
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,121.71,72.33
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,182.41,108.15
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,242.29,156.21
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,301.48,209.54
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,358.66,263.79
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,414.51,317.23
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,467.38,367.0
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,518.27,413.99
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,565.0,457.08
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,608.99,496.89
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,647.95,530.94
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,683.66,561.56
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,713.9,588.11
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,740.46,611.33
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,759.19,627.45
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,773.91,639.86
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,780.3,646.69
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,790.39,656.49
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,782.39,650.99
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,770.3,642.18
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,742.35,620.62
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,710.66,595.67
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,656.66,550.81
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,599.65,500.85
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,500.88,415.51
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,401.57,307.43
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,171.46,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,11.45,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,25.61,16.42
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,33.0,24.57
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,40.51,31.97
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,45.64,36.86
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,50.8,41.59
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,54.51,44.91
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,58.22,48.15
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,60.58,49.99
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,69.18,57.43
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,71.9,59.6
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,74.51,61.67
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,76.23,62.94
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,77.86,64.14
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,120.54,70.89
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,180.5,105.46
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,239.79,151.91
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,298.25,203.04
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,354.65,254.28
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,409.75,304.43
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,461.52,351.14
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,511.19,395.0
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,557.11,435.6
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,600.35,473.19
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,639.01,505.84
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,674.45,535.37
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,703.58,560.18
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,729.06,581.96
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,748.0,597.88
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,763.06,610.37
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,776.01,621.97
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,777.8,625.48
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,768.97,620.09
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,756.09,611.59
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,727.36,591.61
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,694.94,567.82
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,640.85,526.1
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,583.79,479.37
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,497.06,406.08
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,403.46,308.6
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,201.54,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,12.66,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,25.85,16.45
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,33.76,24.91
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,41.76,32.67
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,51.19,41.46
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,60.06,49.51
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,69.67,58.15
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,78.9,66.29
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,83.14,69.7
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,87.35,73.01
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,77.74,64.12
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,74.79,61.23
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,76.22,62.11
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,77.63,62.99
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,127.13,76.28
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,185.66,110.2
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,243.41,155.64
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,300.51,206.01
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,355.71,257.23
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,409.67,307.7
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,429.23,332.97
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,423.29,334.11
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,471.46,374.98
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,529.21,423.51
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,598.76,480.57
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,670.06,538.67
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,698.0,562.66
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,722.23,583.54
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,742.5,599.92
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,759.04,612.05
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,763.24,616.41
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,763.28,617.66
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,749.68,607.6
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,731.87,594.2
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,701.09,572.18
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,673.61,551.91
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,612.51,503.2
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,549.02,450.25
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,450.11,367.01
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,352.28,271.06
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,178.73,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,14.44,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,28.74,18.26
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,39.05,28.61
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,52.59,41.07
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,65.29,52.57
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,81.45,66.88
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,73.53,59.73
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,70.33,56.7
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,70.5,56.6
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,76.7,61.73
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,78.45,62.96
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,80.21,64.19
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,79.33,63.16
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,78.6,62.28
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,120.95,69.55
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,186.13,108.27
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,243.55,151.67
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,301.0,200.0
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,356.67,249.26
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,411.21,297.6
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,462.75,342.15
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,512.72,384.21
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,558.93,422.97
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,602.56,458.7
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,642.74,491.3
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,680.06,521.14
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,709.79,544.6
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,735.89,565.08
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,756.87,580.76
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,774.08,593.27
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,781.0,598.79
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,791.79,607.01
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,784.16,601.8
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,772.47,593.8
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,745.86,578.53
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,715.5,559.66
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,658.89,519.12
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,599.12,473.57
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,512.36,404.22
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,418.06,315.48
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,211.86,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,11.83,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,23.24,14.26
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,38.2,28.77
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,52.44,42.28
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,66.0,54.91
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,79.34,67.08
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,93.16,79.62
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,107.87,92.78
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,119.68,103.0
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,131.16,112.81
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,140.97,121.01
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,150.36,128.78
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,145.43,123.93
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,139.9,118.62
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,179.42,137.31
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,214.25,166.27
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,241.88,185.67
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,280.62,216.19
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,220.81,174.78
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,132.81,106.71
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,165.36,133.84
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,199.92,162.62
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,118.85,95.14
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,35.32,24.51
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,30.69,20.6
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,26.06,16.67
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,32.2,21.96
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,38.35,27.27
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,54.55,41.21
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,71.06,55.44
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,49.48,37.13
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,28.28,18.95
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,25.19,16.33
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,22.11,13.7
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,19.04,11.07
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,15.97,8.41
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,12.91,5.72
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,9.86,2.99
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,6.82,0.24
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,3.78,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,1.89,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,12.65,0.0
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,25.91,16.89
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,33.46,24.83
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,41.11,32.26
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,45.38,36.31
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,49.57,40.1
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,58.06,47.76
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,62.56,51.66
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,64.81,53.37
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,67.08,55.05
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,69.14,56.75
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,78.39,64.88
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,80.09,66.11
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,81.71,67.27
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,125.95,74.51
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,185.99,109.84
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,245.64,157.09
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,304.88,209.39
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,362.19,262.5
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,418.26,314.7
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,471.62,363.99
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,523.2,410.76
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,570.71,453.14
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,615.59,492.36
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,655.92,526.34
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,693.15,557.12
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,724.86,583.92
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,752.97,607.57
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,773.41,623.88
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,789.89,637.09
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,798.58,645.09
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,803.26,650.19
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,806.09,652.69
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,796.86,646.06
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,772.45,628.71
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,744.27,607.45
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,696.04,569.25
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,644.86,526.12
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,554.81,452.13
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,463.79,366.1
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,237.49,36.31
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,11.87,0.0
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,26.62,17.43
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,33.17,24.33
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,39.88,30.77
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,44.26,34.86
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,48.72,38.85
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,52.13,41.76
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,60.94,49.41
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,63.73,51.57
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,66.43,53.61
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,68.85,55.49
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,71.17,57.27
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,72.62,58.18
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,74.0,59.02
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,119.69,66.67
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,180.73,101.98
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,241.52,149.4
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,301.53,201.5
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,359.11,253.81
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,415.39,305.15
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,469.12,353.08
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,520.86,398.16
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,568.66,439.77
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,613.8,478.29
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,654.41,511.57
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,691.85,541.63
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,723.98,568.9
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,752.5,593.05
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,772.14,608.04
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,787.7,620.25
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,796.29,626.54
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,800.84,629.58
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,795.78,624.45
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,795.25,621.97
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,771.18,607.28
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,743.39,589.2
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,695.51,554.9
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,644.78,515.97
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,556.47,444.97
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,467.21,363.47
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,240.33,67.12
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,12.95,0.0
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,26.66,17.16
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,33.68,24.34
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,40.81,31.11
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,45.97,35.83
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,51.13,40.37
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,54.48,43.16
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,57.82,45.85
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,66.52,53.19
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,69.8,55.69
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,72.16,57.47
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,74.42,59.16
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,76.13,60.26
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,77.75,61.28
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,124.26,69.44
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,185.37,105.0
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,245.73,151.94
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,305.21,203.45
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,362.73,255.58
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,418.95,306.85
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,471.81,354.88
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,522.53,400.25
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,569.73,441.77
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,614.25,480.24
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,653.86,514.3
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,690.21,545.25
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,721.34,571.26
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,748.86,594.14
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,768.87,609.96
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,784.95,622.84
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,793.43,630.52
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,797.92,635.29
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,799.92,638.2
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,789.79,631.95
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,764.97,615.59
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,736.42,595.75
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,687.38,559.04
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,635.36,517.59
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,546.41,444.65
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,456.69,362.55
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,241.94,94.29
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,13.47,0.0
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,27.61,18.22
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,34.75,25.47
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,42.01,32.33
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,50.17,39.76
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,54.86,43.88
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,58.85,47.23
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,62.82,50.46
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,65.09,52.13
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,67.36,53.76
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,76.32,61.31
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,78.84,63.22
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,80.5,64.25
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,82.07,65.2
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,129.32,73.48
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,190.49,109.14
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,250.7,155.87
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,310.33,207.32
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,367.62,259.15
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,423.52,309.98
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,476.8,357.46
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,527.94,402.05
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,575.09,443.14
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,619.52,481.16
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,658.7,514.39
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,694.53,544.45
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,725.09,569.66
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,751.98,591.72
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,771.33,606.67
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,786.71,618.57
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,794.45,625.4
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,806.31,635.45
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,797.36,630.65
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,784.23,622.75
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,758.01,606.2
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,728.0,586.0
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,675.99,547.72
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,629.17,510.95
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,539.53,437.75
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,450.15,357.16
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,235.83,110.96
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,13.43,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,27.5,17.95
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,34.59,25.08
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,41.8,31.89
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,49.13,38.52
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,53.08,41.94
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,56.7,44.95
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,60.32,47.85
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,62.3,49.26
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,70.87,56.36
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,73.2,57.98
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,75.42,59.5
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,77.13,60.56
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,78.74,61.56
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,126.06,69.75
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,186.25,104.46
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,246.34,150.32
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,305.38,199.98
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,362.18,249.94
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,417.71,298.83
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,470.1,343.95
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,520.53,386.31
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,567.45,425.37
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,611.72,461.35
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,651.02,492.99
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,687.15,521.62
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,717.13,545.59
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,743.46,566.47
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,763.54,580.35
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,779.74,591.49
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,786.62,596.95
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,797.65,605.24
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,790.35,599.55
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,778.97,591.01
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,753.5,576.44
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,724.32,558.58
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,672.49,522.23
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,617.63,481.52
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,536.57,419.08
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,448.13,344.33
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,236.17,122.93
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.42,1.75
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,31.4,21.32
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,39.46,29.33
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,47.6,36.96
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,46.11,35.69
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,51.05,39.99
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,77.77,63.45
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,103.23,85.42
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,118.41,97.98
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,127.93,105.51
