Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,143.71,118.47
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,159.02,130.91
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,149.21,122.14
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,144.54,117.78
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,148.72,96.16
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,192.29,112.18
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,251.19,158.39
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,309.32,208.84
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,364.94,259.35
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,419.35,309.05
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,470.68,355.26
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,519.96,398.83
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,565.41,439.11
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,608.25,476.56
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,645.81,509.27
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,685.15,542.62
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,714.15,567.47
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,739.43,589.19
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,755.76,603.41
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,767.89,613.78
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,771.96,618.53
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,771.85,620.2
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,759.82,611.66
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,739.6,596.83
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,708.32,573.48
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,673.51,546.68
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,612.03,498.33
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,547.77,446.39
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,454.8,369.95
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,361.27,288.15
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,192.91,111.92
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.9,1.89
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,28.6,19.24
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,38.01,28.36
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,45.06,34.98
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,50.12,39.58
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,55.2,44.01
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,58.46,46.77
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,61.72,49.47
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,64.73,51.89
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,74.19,59.95
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,76.84,61.98
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,79.38,63.9
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,81.31,65.3
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,83.13,66.61
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,134.04,76.54
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,196.31,114.33
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,258.01,163.35
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,318.99,216.88
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,377.37,270.37
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,434.41,322.75
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,488.64,372.2
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,540.76,418.84
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,589.3,461.42
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,635.12,500.76
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,675.6,535.27
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,712.77,566.53
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,743.66,592.07
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,770.77,614.19
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,791.31,629.88
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,807.83,642.72
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,816.05,649.24
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,828.47,659.52
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,822.22,655.13
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,811.76,647.63
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,785.98,630.05
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,756.28,608.67
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,703.45,568.88
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,647.39,524.36
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,564.43,458.6
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,473.05,380.0
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,299.45,191.17
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,83.8,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,13.52,2.52
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,30.32,21.34
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,37.27,28.47
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,44.35,35.33
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,48.3,39.1
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,52.37,42.81
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,55.73,45.76
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,64.63,53.69
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,67.73,56.25
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,70.71,58.68
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,73.08,60.54
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,75.35,62.29
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,77.05,63.54
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,78.66,64.72
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,131.18,75.28
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,193.92,114.42
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,256.59,165.74
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,318.39,221.5
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,377.7,277.18
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,435.61,331.61
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,490.45,382.13
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,543.08,429.5
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,591.9,473.26
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,637.98,513.73
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,679.03,549.33
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,716.73,581.56
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,749.43,609.38
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,778.44,633.51
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,799.27,650.27
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,816.01,664.15
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,825.58,672.2
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,831.05,677.32
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,833.5,680.24
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,823.38,673.65
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,799.32,656.88
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,771.37,636.94
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,722.91,598.72
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,671.2,555.85
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,584.28,484.7
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,507.72,415.7
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,346.14,236.71
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,137.48,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,14.3,3.69
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,29.52,20.78
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,36.54,27.85
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,43.66,34.65
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,48.8,39.4
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,53.94,43.96
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,57.26,46.83
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,60.57,49.61
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,69.46,57.26
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,72.73,59.77
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,75.07,61.68
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,77.29,63.49
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,79.0,64.72
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,80.61,65.88
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,134.55,76.94
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,197.67,116.24
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,261.22,167.8
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,323.32,222.87
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,382.7,277.08
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,440.82,329.94
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,495.81,378.71
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,548.94,424.58
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,598.02,466.34
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,644.36,504.66
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,686.51,539.08
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,725.48,570.29
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,758.22,596.29
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,787.22,618.62
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,805.09,631.66
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,818.57,641.8
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,834.94,654.14
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,839.34,657.94
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,833.57,654.16
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,823.55,647.44
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,797.91,630.6
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,768.32,610.41
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,718.59,575.14
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,665.5,535.33
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,587.88,476.26
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,501.24,403.98
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,343.47,241.25
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,133.98,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,15.06,4.71
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,30.89,21.95
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,37.94,29.06
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,45.09,35.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,50.71,41.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,60.93,50.32
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,64.68,53.44
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,68.42,56.47
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,71.86,59.16
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,75.22,61.75
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,77.02,63.05
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,78.8,64.34
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,80.4,65.46
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,81.97,66.57
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,142.6,84.73
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,202.91,122.73
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,258.61,174.99
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,305.34,222.48
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,362.2,267.42
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,434.3,326.87
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,461.63,356.99
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,470.54,369.79
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,550.07,434.78
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,629.61,499.81
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,668.31,531.65
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,703.75,560.42
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,740.57,591.4
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,768.46,615.53
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,783.83,628.1
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,794.58,637.04
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,800.28,643.12
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,801.74,646.21
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,796.05,643.15
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,781.47,633.48
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,752.71,613.3
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,720.28,589.49
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,665.23,546.41
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,607.34,499.21
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,517.71,427.92
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,427.3,350.84
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,248.38,180.62
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,8.65,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,19.46,8.27
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,30.17,21.22
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,37.31,28.35
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,48.27,38.68
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,53.21,43.22
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,58.19,47.6
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,61.71,50.62
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,65.22,53.56
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,67.12,55.01
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,75.71,62.44
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,77.99,64.16
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,80.15,65.79
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,81.22,66.46
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,82.22,67.07
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,138.56,79.72
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,201.48,120.17
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,263.43,171.18
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,324.79,226.62
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,384.31,282.58
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,442.5,337.34
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,497.69,388.86
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,550.86,437.6
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,600.26,482.05
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,646.94,523.21
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,689.04,559.79
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,727.9,593.04
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,760.98,621.15
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,790.35,645.13
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,809.66,660.3
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,824.69,672.33
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,833.76,680.74
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,847.25,692.59
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,842.55,689.61
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,833.64,683.49
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,810.26,666.03
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,782.94,646.03
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,737.58,610.06
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,689.01,569.58
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,606.48,502.29
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,522.13,428.58
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,390.68,291.09
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,185.64,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.85,10.74
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,34.06,25.01
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,41.78,32.68
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,49.55,40.06
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,53.28,43.49
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,61.88,51.17
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,65.62,54.38
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,69.35,57.5
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,71.08,58.67
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,72.85,59.85
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,74.74,61.24
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,84.13,69.26
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,85.7,70.21
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,87.2,71.1
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,143.96,83.82
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,205.83,123.34
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,267.18,173.11
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,327.71,226.53
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,386.03,280.21
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,443.07,332.7
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,497.02,381.17
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,549.12,426.89
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,597.39,468.99
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,642.97,507.89
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,683.83,541.43
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,721.54,571.74
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,753.34,597.57
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,781.42,619.59
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,802.2,633.71
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,818.96,644.99
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,826.99,651.92
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,839.5,662.11
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,834.59,658.29
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,825.49,651.39
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,801.1,637.37
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,772.79,619.81
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,724.46,585.37
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,672.91,546.48
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,598.27,488.04
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,515.28,418.05
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,369.48,277.46
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,161.54,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,10.23,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,21.43,10.79
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.18,23.95
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.09,35.35
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,56.7,46.25
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,67.75,56.29
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,78.41,65.73
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,76.06,63.35
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,74.89,62.02
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,93.5,78.33
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,107.83,90.64
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,109.74,91.89
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,113.15,94.46
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,121.62,101.45
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,131.15,109.32
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,148.71,93.32
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,201.72,118.94
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,265.14,171.47
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,327.51,227.75
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,387.26,283.56
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,445.69,338.14
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,501.11,388.77
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,554.65,436.63
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,604.36,480.89
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,651.33,521.93
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,693.94,558.85
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,733.37,592.63
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,767.05,621.25
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,797.0,645.32
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,821.1,664.63
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,841.23,681.13
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,851.93,691.31
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,858.42,698.5
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,856.59,698.45
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,850.68,695.35
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,831.06,682.08
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,807.82,665.33
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,775.83,639.49
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,731.72,603.53
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,655.82,541.86
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,578.57,474.19
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,437.84,336.5
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,246.81,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,21.38,11.2
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,30.49,21.62
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,36.66,27.7
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,42.94,33.6
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,46.9,37.19
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,50.92,40.67
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,59.64,48.26
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,63.66,51.52
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,66.68,53.83
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,69.58,56.01
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,71.91,57.77
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,74.12,59.44
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,75.78,60.62
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,77.36,61.74
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,137.84,75.99
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,200.37,116.25
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,263.77,168.2
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,325.59,223.06
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,384.21,276.64
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,441.54,328.93
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,495.7,377.11
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,547.91,422.43
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,596.29,464.27
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,641.96,502.94
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,683.65,537.69
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,722.19,569.35
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,753.8,595.05
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,781.68,616.47
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,802.31,632.2
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,818.88,645.14
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,828.09,652.81
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,833.21,657.7
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,837.66,661.07
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,829.32,655.06
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,807.57,640.94
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,782.01,623.33
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,738.26,591.11
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,691.46,554.66
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,613.14,494.99
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,533.14,429.16
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,406.78,310.65
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,247.0,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.55,12.48
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,32.95,23.8
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,39.4,30.11
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,45.95,36.23
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,50.56,40.36
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,55.19,44.35
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,58.42,47.06
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,61.63,49.7
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,70.72,57.39
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,73.87,59.76
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,76.12,61.43
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,78.27,63.02
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,80.16,64.26
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,81.96,65.41
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,143.37,80.13
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,205.33,120.06
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,266.91,169.74
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,327.89,222.92
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,386.63,275.86
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,444.02,327.35
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,498.53,374.9
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,550.94,419.39
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,599.62,459.56
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,645.64,496.46
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,686.65,528.82
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,724.37,557.97
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,756.8,583.82
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,785.58,605.68
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,806.83,621.6
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,824.07,634.9
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,833.18,642.35
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,838.18,646.94
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,840.38,648.68
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,829.6,641.27
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,806.67,629.65
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,779.89,614.72
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,730.23,581.3
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,685.04,549.22
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,605.45,488.46
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,525.24,422.35
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,387.33,298.24
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,227.94,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,24.24,13.81
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,33.97,24.19
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,40.44,30.4
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,47.0,36.41
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,51.23,40.12
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,55.5,43.71
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,58.75,46.29
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,61.98,48.79
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,70.84,56.12
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,73.7,58.18
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,76.29,60.11
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,78.75,61.93
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,80.36,62.89
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,83.34,65.01
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,146.11,79.38
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,209.08,119.64
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,272.26,170.21
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,334.1,223.5
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,393.18,275.8
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,450.9,326.6
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,505.5,373.39
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,557.86,417.07
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,605.95,457.04
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,651.24,493.84
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,691.54,526.23
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,728.44,555.46
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,759.64,580.89
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,787.11,602.41
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,807.5,617.24
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,823.86,629.38
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,840.67,642.38
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,845.12,646.76
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,837.36,641.43
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,825.33,633.13
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,801.36,620.61
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,773.48,604.74
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,730.97,576.46
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,679.89,540.1
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,599.68,480.21
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,518.62,414.84
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,382.59,294.88
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,226.73,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,89.9,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
