Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,67.97,53.36
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,70.72,55.42
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,73.44,57.43
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,81.43,63.91
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,82.48,64.48
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,84.35,65.88
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,86.11,67.19
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,87.12,67.75
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,142.61,78.91
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,206.64,118.25
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,270.93,169.15
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,334.21,223.72
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,397.17,279.31
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,457.79,333.36
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,516.97,385.23
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,573.99,434.23
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,629.15,480.55
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,680.05,522.43
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,728.18,561.21
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,771.46,595.8
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,811.43,626.53
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,846.14,651.76
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,877.05,674.27
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,898.92,690.41
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,916.54,703.69
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,928.52,714.31
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,936.29,722.15
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,934.44,721.92
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,928.42,718.91
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,910.95,709.01
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,900.28,703.7
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,861.99,677.47
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,820.41,648.46
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,755.26,602.51
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,688.1,551.87
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,577.78,463.33
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,480.98,375.88
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,246.47,68.07
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.85,2.72
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,28.4,19.21
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,35.6,26.25
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,46.52,36.27
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,51.93,41.1
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,57.35,45.74
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,61.28,48.92
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,65.16,51.96
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,68.06,54.2
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,78.1,62.6
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,81.24,64.83
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,84.19,66.9
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,86.01,68.25
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,87.71,69.52
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,89.95,71.12
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,149.87,84.64
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,213.96,124.55
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,278.12,175.04
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,341.73,229.48
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,404.16,283.67
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,464.22,335.8
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,522.86,385.57
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,578.33,430.74
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,631.59,472.72
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,680.7,511.34
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,726.99,546.95
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,716.09,539.34
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,673.59,508.86
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,778.75,588.09
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,866.24,650.61
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,887.36,665.66
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,904.37,678.72
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,913.54,686.31
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,929.21,698.57
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,790.18,604.78
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,626.07,487.12
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,756.09,587.33
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,866.79,665.52
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,823.83,635.05
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,785.29,608.22
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,715.68,561.87
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,644.64,511.07
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,533.1,425.16
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,423.89,332.23
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,221.31,80.42
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,15.94,4.99
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,31.64,21.94
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,44.73,34.14
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,57.55,45.78
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,69.11,55.97
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,80.31,65.54
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,86.13,70.18
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,91.83,74.59
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,83.48,67.0
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,80.23,63.86
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,82.37,65.35
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,84.44,66.78
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,86.0,67.78
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,87.5,68.74
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,97.43,76.76
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,156.59,90.12
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,218.09,128.87
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,279.84,177.41
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,340.53,229.07
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,400.55,280.99
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,458.59,331.37
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,515.34,379.71
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,568.69,423.64
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,619.86,464.65
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,667.54,502.64
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,712.55,537.84
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,750.71,567.68
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,785.35,594.58
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,788.06,596.11
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,767.93,581.67
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,823.44,624.37
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,870.13,657.92
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,874.86,663.37
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,882.31,671.2
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,871.59,665.6
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,856.76,657.34
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,828.95,640.5
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,797.43,620.7
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,746.22,585.29
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,691.98,546.69
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,616.08,492.18
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,535.7,431.32
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,423.64,342.25
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,315.41,249.64
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,166.88,71.48
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.11,0.83
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,18.29,10.23
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,30.59,21.46
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,42.57,32.32
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,54.65,43.08
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,66.63,53.53
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,82.33,67.06
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,100.1,82.17
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,124.68,102.92
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,153.81,127.22
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,123.74,101.02
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,91.56,73.18
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,98.07,78.54
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,104.53,83.83
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,112.66,90.36
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,121.33,92.93
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,125.72,96.07
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,130.25,99.35
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,142.4,108.68
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,155.0,118.35
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,157.94,120.67
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,160.93,123.06
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,162.2,123.88
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,163.45,124.69
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,244.39,188.38
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,328.47,253.77
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,330.49,255.09
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,332.05,256.21
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,231.17,178.22
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,118.66,89.37
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,213.92,165.69
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,310.61,241.98
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,456.3,360.06
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,608.88,480.79
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,719.87,568.41
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,817.83,642.2
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,619.41,495.24
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,387.6,313.01
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,351.32,285.52
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,313.98,256.05
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,270.74,221.44
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,226.36,184.74
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,168.86,135.66
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,109.22,83.54
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,54.51,22.57
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,26.34,17.47
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,49.85,37.81
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,95.92,77.38
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,137.71,112.73
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,142.83,116.47
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,147.78,120.07
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,132.86,107.22
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,116.87,93.56
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,129.38,103.65
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,143.0,109.29
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,176.24,135.09
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,210.71,161.74
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,248.31,190.05
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,299.08,228.9
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,313.75,240.72
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,328.41,252.53
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,332.21,256.0
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,334.7,258.37
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,293.01,226.52
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,238.31,184.08
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,234.43,181.33
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,230.27,178.32
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,121.69,92.63
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,16.13,7.47
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,18.04,9.03
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,19.95,10.58
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,107.58,82.16
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,208.44,163.77
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,101.17,77.53
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,25.99,15.92
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,45.98,32.65
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,39.02,27.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,32.08,21.34
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,25.54,15.89
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,19.03,10.37
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,13.29,5.43
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.48
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,3.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,10.24,3.29
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,14.44,7.03
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,18.65,10.76
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,22.87,14.44
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,37.87,27.44
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,52.94,40.31
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,104.38,84.06
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,145.86,118.56
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,154.75,125.34
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,163.33,131.86
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,175.16,140.98
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,186.21,149.39
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,190.44,152.21
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,227.92,159.76
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,235.64,152.54
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,282.97,181.49
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,338.18,238.68
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,369.07,272.88
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,389.72,290.82
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,402.06,301.74
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,332.04,251.0
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,237.21,179.56
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,464.42,355.11
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,705.73,533.11
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,743.73,560.11
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,778.42,585.45
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,808.03,606.63
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,833.98,624.37
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,844.26,631.88
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,856.54,641.02
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,860.42,644.63
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,860.22,645.7
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,848.76,639.72
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,833.3,631.18
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,804.27,612.96
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,771.56,592.01
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,722.83,558.54
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,671.11,522.16
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,589.25,464.52
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,514.75,409.44
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,411.21,328.66
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,310.88,244.49
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,169.2,96.28
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.38
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,14.86,7.4
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,22.91,14.36
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,26.0,16.98
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,29.09,19.59
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,15.84
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,12.14
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,16.72
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,31.51,21.3
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,29.99,18.83
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,28.47,17.51
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,44.73,30.7
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,76.81,56.53
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,92.3,68.88
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,152.98,116.91
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,214.71,165.17
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,220.14,169.42
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,225.67,173.9
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,173.61,133.29
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,119.47,90.54
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,114.0,86.3
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,108.37,81.87
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,136.9,104.85
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,166.83,128.85
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,107.18,81.39
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.27,34.63
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,48.84,34.4
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,48.42,34.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,51.47,36.78
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,54.53,39.43
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,74.62,56.21
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,99.07,76.68
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,85.21,65.58
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,71.15,54.18
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,56.88,42.38
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,42.3,30.09
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,29.43,19.0
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,17.52,8.68
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,8.73,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,7.96,1.46
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,10.63,3.9
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,13.69,6.64
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,16.75,9.35
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,35.56,26.0
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,54.49,42.51
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,39.07,28.81
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,23.72,15.23
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,52.26,40.02
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,80.35,64.05
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,141.16,115.78
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,195.29,161.07
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,116.24,89.56
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,15.38,7.08
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,16.17,7.71
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,100.09,76.13
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,181.16,140.95
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,131.48,101.2
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,78.86,58.77
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,86.6,65.06
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,94.4,71.39
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,83.66,62.71
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,72.79,53.92
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,156.64,122.0
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,245.17,192.85
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,244.84,192.78
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,244.59,192.95
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,184.63,145.16
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,123.84,96.0
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,96.88,74.42
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,70.12,52.71
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,58.44,43.19
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,46.81,33.63
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,34.83,23.7
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,22.9,13.74
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,19.82,11.19
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,8.61
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.03
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.41
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,7.58,0.75
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.54,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.74
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,13.14
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,23.67
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,44.24,33.9
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,56.0,44.38
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,67.65,54.6
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,80.21,65.33
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,92.64,75.77
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,56.46,44.02
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,16.82,9.17
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,21.82,13.49
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,17.77
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,19.56,11.35
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.98
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,64.45,47.35
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,113.79,87.04
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,69.59,51.2
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,22.34,12.67
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,108.41,82.1
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,191.6,147.53
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,172.68,132.59
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,152.54,116.81
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,311.29,240.19
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,489.77,373.89
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,344.08,265.04
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,167.66,128.16
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,97.63,73.16
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,27.74,16.93
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,268.77,211.47
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,524.28,405.13
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,380.43,295.63
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,192.93,149.25
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,305.14,240.44
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,430.84,339.24
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,285.36,226.05
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,142.49,111.04
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,120.83,94.21
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,98.82,76.62
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,84.93,65.42
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,70.86,53.91
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,56.58,42.13
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,42.0,29.88
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,29.81,19.44
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,18.29,9.45
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.11,0.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,11.45,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,27.48,17.41
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,42.97,32.15
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,57.6,45.57
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,71.95,58.43
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,83.11,68.16
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,94.01,77.42
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,111.65,92.32
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,131.98,109.27
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,140.03,115.5
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,151.44,124.51
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,160.1,131.15
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,168.44,137.48
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,177.15,144.03
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,185.43,150.19
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,195.43,145.03
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,224.83,156.4
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,275.46,196.78
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,308.02,225.89
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,347.89,256.05
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,393.26,291.11
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,434.56,323.61
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,484.63,362.84
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,557.98,418.69
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,637.03,479.36
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,684.34,516.0
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,728.96,550.04
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,768.48,580.15
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,804.73,606.81
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,835.53,627.87
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,862.66,646.48
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,882.9,660.98
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,899.19,673.05
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,766.65,582.79
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,575.87,443.43
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,434.74,339.76
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,289.3,227.26
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,271.74,215.38
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,253.47,202.26
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,558.45,447.66
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,799.01,622.53
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,734.14,575.7
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,667.82,528.31
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,568.62,451.84
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,471.09,371.12
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,304.1,208.49
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,85.36,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,26.54,16.79
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.52,28.27
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,44.65,34.05
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,51.02,39.75
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,55.78,43.8
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,65.48,52.02
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,67.05,53.0
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,68.78,54.08
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,71.49,56.1
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,81.88,64.64
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,83.98,65.94
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,85.94,67.13
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,87.58,68.33
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,89.1,69.44
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,113.02,68.96
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,178.1,98.72
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,242.67,144.72
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,307.18,198.12
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,370.79,253.58
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,433.51,308.53
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,493.38,361.03
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,551.65,411.08
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,606.98,457.66
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,659.92,501.25
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,708.7,540.48
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,754.55,576.65
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,794.59,606.84
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,831.01,632.46
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,863.07,655.05
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,891.32,674.93
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,911.38,689.12
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,927.28,700.53
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,936.03,707.23
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,940.57,711.01
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,946.34,715.03
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,936.63,708.92
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,915.84,696.86
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,891.12,681.72
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,849.48,653.57
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,811.96,627.51
