Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,744.68,581.92
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,675.95,532.72
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,570.21,452.51
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,466.19,367.82
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,297.26,207.86
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,72.93,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,7.08,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,14.75,0.0
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,25.2,15.66
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,35.8,25.71
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,42.04,31.49
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,52.37,40.61
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,57.18,44.75
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,61.99,48.75
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,65.7,51.6
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,69.35,54.32
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,72.03,56.18
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,82.44,64.54
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,85.05,66.25
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,87.49,67.81
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,89.1,68.7
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,90.6,69.48
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,117.63,69.62
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,182.62,99.71
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,247.6,145.74
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,312.72,198.91
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,376.15,252.89
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,438.82,306.24
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,499.63,357.84
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,558.97,407.02
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,615.24,452.78
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,669.3,495.7
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,718.81,534.15
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,765.42,569.66
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,806.75,600.79
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,844.58,627.47
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,876.2,648.79
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,903.89,667.64
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,922.83,680.89
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,937.46,691.43
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,945.87,698.57
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,961.46,710.63
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,955.05,708.35
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,944.32,703.44
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,922.83,692.33
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,897.38,678.37
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,855.92,652.06
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,818.69,628.0
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,752.37,584.24
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,684.48,536.69
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,579.97,458.12
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,477.01,374.93
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,312.15,221.32
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,88.1,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,7.87,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,15.18,0.89
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,30.17,19.92
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,45.02,33.67
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,58.07,45.41
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,70.92,56.65
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,80.62,64.82
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,90.0,72.47
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,80.65,63.94
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,74.93,58.59
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,77.33,60.17
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,79.68,61.68
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,80.85,62.2
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,90.79,69.96
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,92.54,71.07
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,94.16,72.08
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,123.34,72.84
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,186.6,103.23
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,249.65,148.31
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,312.78,199.99
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,375.57,253.51
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,436.86,305.67
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,494.94,354.9
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,551.55,401.83
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,605.83,445.9
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,658.1,487.45
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,670.67,498.07
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,655.24,487.48
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,748.3,558.08
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,828.24,618.04
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,859.18,639.14
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,886.33,657.95
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,858.13,639.24
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,801.46,599.66
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,778.93,586.18
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,759.39,574.24
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,715.22,543.09
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,667.25,509.03
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,674.16,518.23
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,677.32,524.3
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,636.44,496.13
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,593.6,466.05
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,540.14,429.01
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,485.36,388.78
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,406.17,326.67
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,327.94,261.3
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,176.98,126.83
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,8.26,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,16.04,3.18
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,31.55,21.44
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,46.48,35.31
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,60.57,48.13
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,74.32,60.33
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,85.47,69.96
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,94.26,77.31
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,96.99,79.12
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,99.93,81.05
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,89.39,71.6
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,84.92,67.41
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,85.88,67.75
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,86.84,68.09
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,87.83,68.6
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,98.23,76.98
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,129.49,78.28
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,191.02,109.43
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,252.92,155.02
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,314.93,206.82
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,375.75,259.35
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,435.63,310.76
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,492.86,359.55
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,548.66,405.77
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,601.3,448.25
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,651.6,487.59
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,698.03,522.94
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,741.69,555.27
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,779.32,581.64
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,813.46,604.24
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,843.01,623.84
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,879.68,648.12
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,888.81,654.47
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,892.51,657.66
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,903.92,666.97
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,904.5,669.19
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,887.3,659.1
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,865.74,646.37
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,836.24,628.47
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,803.02,607.87
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,739.81,564.99
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,669.09,516.02
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,595.42,465.56
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,521.44,412.17
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,409.26,325.47
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,283.18,223.8
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,174.77,125.91
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,25.49,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,9.48,2.43
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,15.2,7.63
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,22.09,13.79
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,29.0,19.88
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,49.45,37.67
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,68.7,54.1
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,82.3,65.4
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,95.73,76.38
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,95.35,75.76
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,94.78,75.02
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,141.55,113.46
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,185.58,148.68
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,190.23,151.91
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,194.6,155.08
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,213.62,160.99
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,238.71,178.06
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,264.67,196.49
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,293.43,217.49
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,323.66,238.75
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,368.08,270.97
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,350.57,260.21
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,323.47,241.56
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,356.11,266.16
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,391.81,292.74
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,556.62,416.06
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,728.27,540.46
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,765.14,566.15
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,798.64,590.31
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,770.69,569.34
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,718.93,532.28
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,737.92,547.36
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,754.43,560.14
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,752.03,561.2
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,746.34,560.29
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,755.63,569.63
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,761.41,576.14
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,728.17,554.95
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,692.26,531.74
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,697.68,537.9
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,708.26,546.82
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,637.03,497.33
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,559.77,441.63
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,460.13,365.33
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,363.45,286.95
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,196.93,144.25
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,20.26,8.16
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,35.32,24.44
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,50.24,38.09
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,60.06,46.95
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,69.81,55.45
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,48.94,37.26
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,32.1,22.49
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,38.27,27.73
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,44.46,32.89
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,44.88,33.11
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,45.3,33.35
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,69.74,53.91
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,92.58,72.79
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,94.85,74.31
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,97.09,75.84
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,152.84,115.59
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,208.19,156.99
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,252.01,186.88
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,308.79,226.85
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,217.85,161.53
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,101.39,74.33
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,167.5,125.39
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,234.94,175.93
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,372.21,276.28
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,531.54,387.53
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,426.42,313.9
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,298.23,221.34
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,553.42,412.84
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,803.39,587.35
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,761.18,555.69
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,693.21,508.82
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,667.13,493.81
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,653.77,486.45
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,611.48,457.63
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,565.6,425.97
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,328.21,253.15
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,83.85,61.6
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,55.68,39.63
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,29.05,18.19
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,24.81,14.83
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,20.58,11.43
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,16.74,8.32
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,12.92,5.15
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,9.48,2.24
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,6.06,0.0
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.4,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,6.29,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,12.18,3.54
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,26.55,17.99
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,40.39,31.09
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,56.38,45.93
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,72.19,60.35
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,92.91,78.92
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,111.7,95.42
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,96.92,81.7
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,87.62,72.98
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,90.32,74.98
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,92.92,76.87
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,92.98,76.53
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,101.0,83.17
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,101.73,83.44
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,102.43,83.7
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,141.45,88.09
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,202.34,123.41
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,264.53,172.75
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,327.18,228.03
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,390.58,285.15
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,450.26,339.14
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,508.12,391.43
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,564.71,441.4
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,618.66,487.22
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,670.9,530.38
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,718.59,569.77
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,763.57,606.21
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,804.62,639.46
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,842.55,668.57
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,872.79,691.31
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,899.24,711.35
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,921.2,728.24
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,939.23,742.44
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,958.76,759.08
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,962.42,764.39
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,957.8,762.81
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,948.97,758.38
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,927.29,745.41
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,901.67,729.49
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,867.54,705.56
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,823.95,673.94
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,758.04,625.14
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,690.53,572.86
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,587.22,488.67
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,485.2,401.08
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,329.87,258.73
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,148.54,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,21.34,11.3
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,32.01,23.06
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,42.68,33.24
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,49.74,39.85
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,56.77,46.15
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,61.25,50.05
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,65.72,53.81
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,75.16,61.95
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,79.06,65.06
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,81.64,66.96
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,84.12,68.77
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,85.7,69.81
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,87.21,70.78
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,97.22,79.12
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,98.36,79.77
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,143.64,86.36
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,207.34,123.76
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,271.13,174.2
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,335.06,230.22
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,397.47,286.26
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,459.39,341.54
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,519.27,394.74
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,577.71,445.45
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,633.35,492.87
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,686.98,537.61
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,736.14,577.57
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,782.47,614.55
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,824.37,647.44
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,862.97,675.77
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,895.43,699.69
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,924.06,720.97
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,946.22,737.78
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,964.25,751.89
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,974.23,761.15
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,980.0,767.68
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,978.32,768.14
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,984.37,774.35
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,964.18,762.29
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,939.99,747.85
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,904.44,723.54
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,865.52,696.23
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,803.1,651.11
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,746.94,608.39
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,651.34,532.29
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,556.91,452.29
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,395.64,308.85
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,214.19,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,22.4,12.77
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,31.18,22.51
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,40.1,31.08
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,49.76,40.05
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,56.03,45.67
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,60.75,49.69
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,65.43,53.54
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,68.32,55.71
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,71.18,57.81
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,81.41,66.48
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,84.54,68.85
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,86.74,70.41
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,88.79,71.84
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,90.27,72.8
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,91.63,73.66
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,142.02,82.12
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,207.85,121.5
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,273.42,173.18
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,338.94,229.87
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,403.18,286.9
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,466.53,342.55
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,527.57,395.73
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,587.07,446.21
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,643.38,491.88
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,697.4,534.33
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,747.89,574.22
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,795.5,611.16
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,837.26,642.57
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,875.48,669.94
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,908.38,693.65
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,937.37,714.78
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,955.04,728.27
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,968.24,738.98
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,977.73,747.07
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,983.0,752.5
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,990.52,760.1
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,981.73,756.6
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,961.06,745.17
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,936.39,730.92
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,897.19,706.39
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,854.61,678.76
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,798.13,639.72
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,732.87,591.94
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,633.91,515.52
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,536.07,434.92
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,377.43,295.49
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,199.97,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,12.59,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,24.44,14.49
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,37.46,27.66
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,48.67,38.26
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,54.41,43.58
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,60.27,48.73
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,64.95,52.63
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,69.57,56.35
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,78.54,63.81
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,81.64,66.03
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,83.72,67.46
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,85.72,68.83
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,87.19,69.61
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,88.59,70.33
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,98.47,78.39
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,99.5,78.92
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,150.57,88.13
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,213.42,126.3
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,276.22,176.22
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,339.04,231.1
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,400.45,286.01
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,460.84,339.62
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,519.09,391.06
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,575.9,440.12
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,629.48,484.53
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,680.94,526.02
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,728.41,564.49
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,773.09,600.1
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,812.43,629.93
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,848.39,655.05
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,878.38,676.92
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,904.55,696.12
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,925.57,711.98
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,942.57,725.15
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,949.84,732.82
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,965.08,746.44
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,957.85,743.02
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,946.4,736.85
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,923.32,723.33
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,896.37,706.94
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,860.4,682.31
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,815.43,650.49
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,749.68,604.18
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,682.41,554.42
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,578.0,471.71
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,474.93,385.61
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,327.68,255.82
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,158.79,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,13.92,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,27.49,16.72
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,41.51,30.27
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,55.33,42.86
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,37.76,27.65
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,22.1,13.84
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,54.09,41.8
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,83.29,66.88
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,95.06,76.61
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,106.72,86.12
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,116.99,94.34
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,127.16,102.39
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,151.04,121.81
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,173.62,139.92
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,179.89,144.44
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,185.83,148.7
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,225.77,163.67
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,269.51,198.12
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,274.43,187.78
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,335.48,226.32
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,394.52,277.6
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,453.39,328.22
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,509.8,376.56
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,564.92,422.59
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,617.45,464.44
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,668.14,503.53
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,714.56,539.34
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,758.32,572.31
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,797.57,600.4
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,833.64,624.1
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,863.15,644.34
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,888.95,662.27
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,915.61,680.91
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,926.94,689.27
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,933.22,695.85
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,935.31,699.83
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,928.22,696.68
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,917.03,690.94
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,900.67,682.04
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,874.2,666.09
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,832.97,639.87
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,788.84,610.99
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,722.45,566.02
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,654.52,517.72
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,551.44,439.83
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,449.51,358.25
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,263.69,203.17
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.5,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
