Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,23.99,14.7
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,32.32,23.26
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,40.77,31.34
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,50.03,39.9
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,55.88,45.14
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,60.19,48.84
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,64.47,52.42
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,66.77,54.17
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,76.39,62.38
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,79.38,64.66
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,82.21,66.79
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,83.86,67.89
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,85.39,68.9
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,86.93,69.92
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,88.34,70.85
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,148.97,84.46
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,214.87,127.0
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,280.32,180.77
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,345.71,239.22
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,409.77,297.45
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,472.83,354.16
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,533.93,408.6
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,593.5,460.35
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,649.67,507.19
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,703.61,550.85
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,753.73,591.35
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,800.97,628.73
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,843.53,659.6
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,882.66,686.78
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,915.71,710.55
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,944.86,731.54
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,966.18,747.04
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,983.27,759.71
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,993.45,767.31
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,999.35,772.1
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,996.37,770.85
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,989.18,766.88
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,982.61,763.87
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,960.2,750.37
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,923.4,726.48
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,883.27,699.63
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,822.25,656.42
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,759.03,609.42
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,670.48,540.58
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,575.27,462.12
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,419.2,329.12
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,248.64,22.11
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,97.31,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,13.02,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,26.47,17.15
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,35.11,25.87
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,43.84,34.12
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,49.83,39.63
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,55.8,44.93
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,64.89,52.76
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,69.3,56.27
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,72.95,59.05
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,76.48,61.67
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,78.42,63.0
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,80.29,64.27
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,91.55,73.61
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,94.33,75.61
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,95.52,76.28
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,96.57,76.86
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,158.55,91.5
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,222.35,132.58
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,285.04,182.54
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,347.72,236.2
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,409.2,289.76
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,469.53,341.48
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,527.75,390.96
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,584.53,437.96
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,637.4,480.03
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,687.8,519.01
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,734.53,555.44
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,778.44,589.16
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,816.03,617.76
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,850.07,642.2
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,879.48,663.23
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,905.12,681.82
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,934.8,703.66
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,948.77,714.98
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,955.82,721.59
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,958.62,725.59
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,949.31,721.54
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,935.78,714.82
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,912.14,701.27
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,892.33,690.38
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,849.95,663.56
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,804.66,634.06
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,738.49,588.09
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,670.71,538.82
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,572.05,463.24
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,474.45,384.05
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,328.21,259.37
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,172.59,32.49
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,61.66,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,16.2,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,31.81,21.66
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,45.79,35.09
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,59.48,47.76
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,68.77,56.1
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,81.98,67.59
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,100.46,83.55
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,120.13,100.23
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,136.12,113.24
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,151.66,125.62
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,161.8,133.47
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,176.78,145.29
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,186.57,152.4
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,185.35,150.38
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,194.07,157.16
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,216.67,175.21
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,235.25,170.95
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,275.09,195.78
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,292.9,199.97
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,347.76,237.5
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,406.91,288.12
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,465.33,337.25
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,521.51,384.2
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,576.51,428.99
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,627.89,469.24
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,677.14,506.78
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,722.07,541.39
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,764.26,573.45
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,801.55,601.92
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,835.54,627.82
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,814.52,612.03
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,770.23,580.11
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,852.28,642.32
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,919.44,690.15
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,867.79,656.77
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,791.48,605.26
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,718.19,553.54
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,618.66,481.8
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,574.13,451.17
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,527.5,418.07
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,488.81,390.02
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,448.81,360.34
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,402.42,326.04
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,354.71,289.39
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,292.62,239.22
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,229.92,186.47
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,128.3,99.15
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,19.99,0.49
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.12,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,16.91,1.16
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,33.07,22.59
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,48.53,37.08
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,63.79,51.02
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,77.18,62.99
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,91.21,75.2
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,79.95,65.13
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,65.68,52.39
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,69.24,55.31
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,72.74,58.15
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,105.73,86.53
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,137.18,113.25
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,155.76,128.49
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,173.97,143.29
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,186.62,153.55
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,218.7,179.99
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,196.09,134.21
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,230.64,143.58
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,291.34,193.22
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,352.54,246.46
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,413.02,299.43
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,472.36,351.05
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,529.19,400.56
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,584.67,447.64
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,638.06,491.04
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,689.76,531.84
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,736.8,569.13
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,781.12,603.6
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,821.14,634.17
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,857.97,660.88
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,888.24,682.65
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,914.75,701.84
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,935.01,716.75
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,951.27,729.04
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,959.4,735.47
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,975.97,748.0
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,971.78,746.62
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,963.42,742.67
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,942.25,730.08
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,917.22,715.41
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,880.22,692.15
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,847.02,671.11
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,785.46,627.71
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,722.29,581.18
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,629.91,508.66
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,538.49,432.94
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,391.62,309.94
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,234.38,85.98
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,88.08,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,14.56,2.22
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,29.59,20.33
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,38.08,28.66
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,46.63,36.64
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,53.17,42.54
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,59.63,48.14
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,63.62,51.47
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,73.1,59.59
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,76.91,62.46
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,80.57,65.17
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,82.61,66.57
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,84.56,67.89
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,86.21,68.97
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,96.96,77.8
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,98.26,78.54
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,107.44,85.95
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,169.17,98.1
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,231.5,140.13
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,293.42,190.23
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,355.35,243.31
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,415.64,295.53
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,474.95,345.88
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,532.3,393.71
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,588.24,438.83
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,640.0,478.73
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,689.42,515.48
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,735.44,549.67
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,778.66,581.02
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,816.7,607.05
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,851.33,629.21
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,879.75,648.99
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,904.4,666.44
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,935.16,688.08
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,950.13,699.46
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,956.19,705.4
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,958.01,708.87
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,950.8,707.72
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,939.46,703.93
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,915.47,691.54
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,895.34,681.77
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,853.24,655.26
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,808.26,626.21
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,743.63,583.91
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,677.36,538.21
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,577.81,463.78
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,479.16,385.56
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,339.43,268.83
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,193.95,82.34
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,68.76,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.21,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,14.45,6.8
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,24.8,16.24
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,35.18,25.64
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,46.66,35.77
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,57.74,45.32
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,65.97,52.28
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,74.14,59.06
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,77.4,61.51
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,80.58,63.87
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,101.37,81.33
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,121.65,98.17
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,122.83,98.66
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,123.89,99.09
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,122.83,97.78
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,121.79,92.2
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,126.19,95.22
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,130.8,98.43
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,125.75,94.39
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,120.35,90.12
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,114.11,85.03
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,107.53,79.69
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,99.84,73.63
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,92.01,67.47
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,101.68,74.93
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,111.5,82.48
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,139.88,104.73
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,169.17,127.59
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,144.4,108.18
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,118.96,88.24
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,99.55,73.17
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,79.96,57.86
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,83.94,61.12
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,88.0,64.46
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,82.74,60.44
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,77.43,56.39
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,130.22,98.82
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,189.64,146.21
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,110.56,83.92
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,39.06,26.28
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,34.42,22.66
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,29.79,18.99
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,24.78,14.95
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,19.8,10.85
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,14.82,6.68
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,9.86,2.48
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.06,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.27,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.18,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.54,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.1,2.09
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,15.59,7.95
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,22.09,13.8
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,29.39,20.23
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,36.7,26.57
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,40.95,30.19
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,45.21,33.78
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,44.08,32.58
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,42.96,31.41
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,40.29,29.01
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,37.63,26.63
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,67.48,51.92
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,95.61,75.49
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,93.95,73.9
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,92.26,69.06
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,122.46,92.74
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,152.96,116.33
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,169.53,128.9
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,186.63,141.88
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,190.5,144.62
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,194.34,147.36
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,204.17,154.68
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,214.28,162.21
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,234.65,177.6
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,255.83,193.52
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,331.85,251.69
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,409.26,310.21
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,431.42,326.69
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,469.58,354.94
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,503.17,380.98
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,538.11,408.02
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,534.39,406.1
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,529.1,403.24
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,516.7,395.98
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,502.61,387.5
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,533.85,413.87
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,587.81,456.48
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,616.73,481.69
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,667.43,522.72
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,633.42,498.86
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,597.12,473.3
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,642.78,510.55
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,691.51,547.12
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,603.92,479.44
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,517.09,409.48
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,379.81,296.77
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,236.27,122.57
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,86.59,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,16.07,5.94
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,32.66,22.51
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,41.4,30.77
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,50.15,38.74
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,54.46,42.56
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,58.92,46.33
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,68.14,54.02
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,72.37,57.26
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,73.3,57.6
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,74.36,58.05
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,84.53,66.32
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,87.08,68.1
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,88.23,68.71
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,89.27,69.25
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,90.54,70.0
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,109.6,68.26
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,173.18,95.17
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,237.43,139.45
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,301.22,191.48
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,364.87,246.26
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,427.42,300.07
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,489.05,352.11
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,548.0,401.36
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,605.4,448.0
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,659.72,491.17
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,711.82,531.58
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,760.08,567.92
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,805.47,601.37
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,846.17,629.47
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,883.47,654.88
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,915.03,676.39
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,942.77,695.39
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,963.18,709.62
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,979.48,721.31
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,988.53,729.49
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,993.4,735.16
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,989.98,734.11
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,982.46,730.59
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,975.33,728.09
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,951.97,714.71
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,914.89,692.4
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,874.58,667.4
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,814.31,628.74
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,760.08,592.47
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,664.98,523.64
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,570.9,451.07
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,426.13,334.05
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,276.75,155.55
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,105.2,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,3.93,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,18.52,8.49
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,32.68,22.91
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,49.28,38.26
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,65.6,53.19
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,81.64,67.47
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,97.41,81.19
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,107.38,89.73
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,121.46,101.73
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,88.83,72.7
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,50.69,38.98
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,81.29,65.52
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,109.71,89.87
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,63.22,49.35
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,13.05,5.7
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,13.83,6.36
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,14.62,6.48
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,69.82,51.8
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,122.08,93.94
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,125.86,96.81
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,129.8,99.89
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,198.72,154.4
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,263.76,205.04
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,245.32,190.73
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,219.68,170.75
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,216.02,167.69
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,212.05,164.38
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,179.07,138.72
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,144.93,111.86
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,283.71,223.06
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,428.6,336.3
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,339.27,267.25
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,229.36,180.59
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,433.52,346.51
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,636.62,505.69
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,485.53,388.73
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,326.57,261.95
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,603.17,490.11
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,870.74,699.16
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,768.96,624.19
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,673.44,552.37
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,624.87,516.9
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,553.62,462.79
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,498.18,419.43
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,441.99,374.01
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,379.41,321.08
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,316.24,265.62
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,217.4,177.62
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,110.35,64.95
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,34.2,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.13,10.58
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.56,22.6
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,38.62,29.45
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,45.77,36.09
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,54.85,44.23
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,60.1,48.71
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,63.88,51.73
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,67.61,54.64
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,70.35,56.49
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,80.75,64.97
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,83.16,66.68
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,85.42,68.27
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,87.39,69.6
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,89.19,70.81
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,90.17,71.33
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,115.58,70.84
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,179.94,101.0
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,244.9,147.79
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,309.28,201.82
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,373.46,258.3
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,436.29,313.37
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,498.15,366.5
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,557.98,417.22
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,616.24,465.24
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,670.84,508.37
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,723.1,548.48
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,771.7,585.77
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,817.38,620.19
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,858.01,648.53
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,895.15,674.42
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,926.41,696.0
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,953.79,714.99
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,972.11,728.33
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,986.19,739.07
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,994.57,747.28
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,998.75,752.94
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,994.78,751.9
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,999.27,756.86
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,979.62,745.72
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,956.08,732.08
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,918.65,707.3
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,877.96,679.91
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,817.81,639.08
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,763.74,600.79
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,673.73,534.05
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,584.55,463.92
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,443.01,349.75
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,300.08,188.15
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,114.86,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
