Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,3.93,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,17.52,9.56
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,27.49,18.7
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,39.05,29.15
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,50.25,39.1
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,62.33,49.63
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,74.31,59.86
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,56.43,44.02
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,26.67
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,45.28,33.92
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,53.82,41.09
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,83.98,66.67
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,112.12,90.09
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,148.58,120.07
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,183.28,148.05
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,197.81,159.53
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,232.37,177.38
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,262.31,198.19
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,296.24,222.43
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,294.51,222.35
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,288.04,218.55
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,252.02,191.38
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,213.13,161.73
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,173.07,131.06
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,130.92,98.37
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,120.75,90.29
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,110.18,81.85
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,87.45,64.02
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,64.48,45.89
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,74.63,53.89
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,84.87,61.91
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,109.8,81.68
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,135.47,101.95
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,299.63,230.66
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,491.43,374.08
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,472.63,360.72
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,452.2,347.2
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,732.89,561.1
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,967.76,723.35
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,946.35,709.31
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,921.26,695.43
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,883.45,671.95
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,850.04,651.2
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,791.81,612.2
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,731.99,570.79
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,646.79,508.84
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,562.1,443.99
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,437.18,346.14
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,318.35,240.48
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,154.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,41.59,31.3
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,57.25,45.47
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,76.21,62.26
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,70.62,57.0
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,64.0,50.82
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,87.24,70.73
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,109.8,89.68
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,120.46,98.03
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,131.03,106.19
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,140.52,113.54
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,149.91,120.75
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,182.63,147.06
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,197.53,158.47
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,218.48,175.01
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,251.38,189.28
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,274.71,200.33
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,315.23,225.7
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,334.36,231.87
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,399.91,278.36
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,459.68,329.33
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,517.42,377.2
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,573.21,422.62
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,627.58,465.55
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,678.96,505.29
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,728.28,542.51
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,773.49,575.73
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,815.93,606.09
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,853.34,630.21
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,887.4,651.98
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,915.37,671.88
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,939.58,689.43
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,957.6,702.17
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,971.66,712.54
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,977.88,718.01
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,993.67,730.02
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,987.31,727.67
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,976.93,723.06
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,955.48,712.2
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,930.31,698.91
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,898.85,681.66
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,858.17,657.62
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,799.61,619.81
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,739.41,579.32
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,654.0,517.06
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,569.04,451.82
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,444.27,353.7
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,325.39,248.39
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,159.36,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,22.67,12.09
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,35.41,25.26
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.09,36.94
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,50.53,39.35
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,55.18,43.47
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,73.24,59.07
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,90.97,74.03
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,116.25,95.29
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,134.7,110.36
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,151.4,123.49
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,171.97,139.58
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,176.02,142.15
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,189.71,152.62
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,193.34,154.85
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,192.81,153.77
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,134.0,105.74
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,163.8,95.32
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,221.59,131.54
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,280.4,177.28
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,339.75,227.17
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,399.11,277.74
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,456.45,326.34
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,512.63,372.76
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,566.84,416.98
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,619.73,459.0
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,669.81,497.12
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,717.92,532.82
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,761.65,565.72
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,802.66,596.19
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,838.71,620.34
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,871.47,642.07
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,898.63,661.08
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,922.14,677.8
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,952.73,699.68
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,966.03,710.22
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,971.02,716.38
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,971.93,720.11
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,961.86,715.6
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,947.8,708.6
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,931.37,701.21
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,904.67,686.77
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,863.02,661.71
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,818.64,634.17
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,758.33,593.12
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,696.42,549.49
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,607.99,483.95
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,520.09,415.6
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,397.11,317.25
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,286.94,219.49
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,143.47,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,22.61,12.17
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,56.98,44.23
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,70.06,55.93
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,82.08,66.38
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,80.23,64.54
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,84.52,67.92
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,75.38,59.68
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,50.76
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,73.97,57.79
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,82.4,64.6
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,103.68,82.14
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,124.42,99.01
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,122.08,96.6
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,119.58,94.13
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,111.76,87.3
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,103.95,76.93
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,110.59,81.8
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,117.49,86.85
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,109.55,80.63
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,101.22,74.11
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,112.37,82.56
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,123.86,91.27
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,128.4,94.78
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,133.1,98.44
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,153.55,114.28
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,174.51,130.49
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,154.34,115.24
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,133.52,99.38
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,284.89,217.01
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,443.3,336.84
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,381.48,290.26
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,315.36,240.16
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,217.43,165.5
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,138.27,103.93
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,166.27,126.54
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,196.29,150.75
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,207.45,160.17
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,219.71,170.55
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,295.58,232.89
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,375.54,297.97
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,232.08,184.27
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,99.32,75.69
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,83.92,63.58
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,68.27,50.98
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,257.46,211.47
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,416.18,340.06
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,289.65,234.41
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,187.01,143.26
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,92.49,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.51,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,10.64,2.83
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,25.6,16.35
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,39.96,29.17
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,57.02,44.19
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,73.83,58.72
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,40.94,30.04
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,31.36,21.5
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,58.4,44.59
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,65.02,49.94
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,71.64,55.24
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,143.45,115.05
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,206.63,166.57
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,211.87,170.0
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,216.76,173.24
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,226.91,181.04
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,259.11,189.67
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,162.91,118.08
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,22.42,12.22
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,171.24,128.05
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,312.78,234.99
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,333.76,250.66
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,355.91,267.46
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,253.36,191.37
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,136.18,101.76
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,138.8,103.98
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,141.47,106.12
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,138.39,103.77
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,135.12,101.28
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,95.58,70.33
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,55.82,38.91
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,39.45,26.0
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,67.71,48.81
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,114.34,86.04
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,167.73,128.82
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,225.59,174.86
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,151.85,116.88
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,80.05,59.38
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,54.57,39.04
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,18.98
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,8.9
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.32,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,7.61,1.07
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,25.98,17.15
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,33.1
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,27.57,18.27
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.6
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,13.41,5.88
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,16.12,8.14
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,62.52,47.41
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,106.38,83.81
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,183.51,139.92
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,253.58,188.97
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,272.76,202.75
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,301.93,225.33
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,261.11,196.21
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,215.4,162.8
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,235.11,177.57
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,255.52,192.62
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,238.5,179.82
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,220.3,166.14
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,249.49,188.46
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,279.81,211.43
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,225.48,170.73
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,169.1,127.88
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,298.48,227.93
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,431.35,327.16
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,508.17,384.39
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,572.5,432.13
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,358.23,274.53
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,111.02,82.85
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,63.7,45.73
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,18.43,9.34
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,20.96
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,46.88,32.61
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,251.73,200.31
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,458.56,360.41
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,288.08,228.2
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,87.04,65.88
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,73.45,55.38
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,59.69,44.25
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,46.25,33.08
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,33.65,22.45
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,23.27,13.59
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,4.63
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,41.71,30.53
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,56.29,43.74
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,53.12,41.16
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,52.59,40.66
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,55.58,43.09
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,58.36,45.26
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,78.94,62.8
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,98.91,79.54
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,107.91,86.65
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,116.82,93.63
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,159.59,128.52
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,202.0,162.28
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,204.44,163.38
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,217.32,172.98
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,217.25,163.81
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,240.16,180.18
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,203.29,152.13
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,162.5,121.54
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,197.26,148.05
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,232.84,174.79
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,259.01,193.88
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,295.33,220.43
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,307.14,229.15
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,319.27,238.21
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,229.48,171.73
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,129.29,95.72
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,190.34,142.87
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,253.59,190.63
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,346.6,260.3
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,436.72,326.26
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,682.31,508.93
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,901.19,663.17
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,740.23,549.74
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,531.79,399.38
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,328.14,251.53
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,95.63,70.8
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,135.65,103.23
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,179.64,138.28
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,178.07,137.82
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,177.01,137.9
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,112.42,86.46
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,52.16,37.41
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,44.42,31.28
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,36.7,25.02
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,29.0,18.61
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,21.33,12.12
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,14.44,6.26
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,7.58,0.37
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,3.78,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,14.06,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,27.46,17.11
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,45.08,33.39
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,62.51,49.0
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,68.46,54.45
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,72.68,58.13
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,93.99,76.22
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,117.83,96.0
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,131.27,106.85
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,147.5,119.92
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,127.95,103.01
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,118.54,94.73
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,159.69,128.12
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,199.51,159.54
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,187.92,149.47
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,187.46,148.61
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,157.5,112.08
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,179.93,108.84
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,261.94,174.9
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,325.85,230.86
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,355.23,257.07
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,360.86,264.86
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,416.73,301.97
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,512.13,371.34
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,564.62,412.57
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,615.94,451.98
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,664.27,488.15
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,710.74,522.04
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,752.89,551.68
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,792.42,578.83
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,827.5,602.07
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,872.41,631.33
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,898.2,648.06
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,920.25,662.71
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,940.61,676.42
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,957.15,687.88
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,961.5,692.72
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,961.85,695.39
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,952.68,692.99
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,939.64,688.25
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,916.63,677.64
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,897.16,669.35
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,857.36,645.9
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,814.92,620.25
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,757.02,582.09
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,697.61,541.62
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,613.76,481.03
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,530.31,417.86
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,411.0,325.13
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,304.97,235.67
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,156.81,47.08
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.75,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.51,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.02,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.54,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.45,0.05
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,8.36,1.73
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,10.65,3.72
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,12.95,5.69
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,12.32
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,18.91
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,43.37,31.67
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,44.29
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,56.99,42.76
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,55.49,41.29
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,139.86,110.65
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,210.27,166.33
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,219.4,163.06
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,251.43,178.56
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,252.97,166.73
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,290.36,186.5
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,347.68,234.58
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,405.24,283.07
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,460.56,328.67
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,516.03,373.35
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,569.06,415.89
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,620.88,456.42
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,669.06,493.41
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,715.22,528.17
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,685.38,504.79
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,610.31,448.89
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,744.89,549.8
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,874.45,642.42
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,900.18,659.34
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,922.17,674.93
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,937.96,686.64
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,949.85,696.04
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,952.89,700.76
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,951.94,703.15
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,943.37,699.37
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,930.96,693.25
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,914.45,684.91
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,887.42,669.52
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,847.79,644.64
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,805.49,617.59
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,746.58,578.84
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,686.16,537.68
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,601.71,475.89
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,517.71,411.57
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,400.19,318.87
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,295.02,229.46
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,153.12,56.68
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.94,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,26.31,16.65
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,34.87,24.9
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,43.47,32.76
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,49.03,37.76
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,54.61,42.59
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,63.95,50.56
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,68.66,54.35
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,71.61,56.45
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,74.49,58.44
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,77.06,60.15
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,79.49,61.73
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,90.16,70.45
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,92.16,71.9
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,93.8,72.92
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,95.23,73.79
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,114.32,71.66
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,174.99,97.62
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,236.2,139.65
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,297.71,189.13
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,358.57,241.16
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,419.22,293.38
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,478.0,343.55
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,535.9,391.81
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,592.0,437.24
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,646.64,480.24
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,697.95,518.65
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,747.08,554.35
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,791.91,586.98
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,833.86,615.85
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,871.08,640.92
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,904.9,663.69
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,932.92,682.26
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,957.16,698.41
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,974.27,710.48
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,987.38,720.17
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,994.02,726.35
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,996.67,730.15
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,1003.14,735.74
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,992.29,730.22
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,971.26,718.66
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,946.58,704.75
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,910.25,681.62
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,870.89,656.25
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,822.19,624.62
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,765.54,586.4
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,686.3,530.98
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,607.39,472.88
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,490.4,384.65
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,378.23,292.44
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,198.4,86.66
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,14.12,0.3
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.62,18.74
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,37.06,26.88
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,45.57,34.64
