Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,55.58,44.27
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,60.88,48.82
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,64.14,51.35
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,72.87,58.58
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,75.61,60.6
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,78.26,62.54
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,80.3,63.93
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,82.22,65.23
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,92.65,73.76
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,94.15,74.66
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,95.58,75.53
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,96.79,76.22
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,138.47,81.13
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,198.2,114.42
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,258.38,159.79
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,318.81,210.54
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,378.42,262.27
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,437.74,313.5
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,495.45,362.38
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,552.42,409.19
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,607.47,453.94
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,661.15,496.38
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,711.21,535.09
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,759.13,571.33
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,803.5,604.3
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,845.04,633.23
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,881.46,656.95
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,914.49,678.27
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,942.19,696.97
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,966.17,713.27
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,984.0,726.0
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,997.93,736.36
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,1003.94,743.17
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,1005.97,747.63
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,999.99,745.57
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,1003.66,750.21
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,984.32,740.14
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,961.37,727.86
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,926.26,705.84
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,888.15,681.58
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,842.9,651.55
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,789.82,615.05
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,712.5,559.64
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,635.38,501.95
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,529.54,421.9
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,427.22,339.1
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,279.64,203.07
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,75.83,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.66,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,22.87,13.07
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.34,27.05
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,45.5,34.7
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,53.65,42.04
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,59.51,47.19
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,65.31,52.11
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,69.0,54.95
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,72.65,57.67
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,81.92,65.29
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,84.97,67.5
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,86.72,68.47
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,88.36,69.35
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,89.41,69.87
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,90.33,70.3
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,100.98,78.81
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,101.95,79.27
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,144.75,84.54
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,203.7,117.17
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,263.06,161.27
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,322.87,210.61
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,381.73,261.3
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,440.4,311.74
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,498.01,359.81
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,555.25,406.2
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,609.64,449.97
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,662.68,491.53
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,713.15,530.16
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,761.62,566.47
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,805.92,599.11
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,847.41,628.03
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,884.64,653.42
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,918.55,676.56
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,945.9,695.05
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,969.5,711.14
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,987.87,724.22
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,1002.35,734.94
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,1008.48,739.68
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,1010.64,742.04
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,1019.61,749.46
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,1010.78,745.33
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,990.97,734.14
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,967.52,720.57
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,934.13,700.23
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,897.63,677.53
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,852.08,648.92
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,798.38,613.59
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,725.01,562.1
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,651.54,508.18
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,542.49,427.17
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,437.01,343.38
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,287.24,208.89
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,81.42,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.15,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.32,13.47
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.54,24.35
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,41.76,31.04
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,49.01,37.48
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,53.68,41.53
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,58.36,45.44
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,67.4,53.0
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,71.52,56.21
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,74.3,58.11
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,76.97,59.89
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,79.89,61.87
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,82.59,63.64
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,92.98,72.02
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,94.41,72.98
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,96.44,74.31
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,98.17,75.41
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,142.44,81.27
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,200.98,113.82
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,260.19,157.55
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,319.34,205.76
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,377.17,254.7
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,434.63,303.11
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,490.61,348.88
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,546.0,392.82
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,599.49,434.83
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,651.63,474.67
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,700.19,510.32
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,746.64,543.58
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,789.57,574.49
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,829.69,601.79
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,865.15,625.53
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,897.29,647.14
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,836.26,605.38
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,716.92,521.07
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,865.9,629.05
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,969.62,698.67
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,941.13,682.1
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,881.79,645.68
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,785.63,581.27
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,670.4,502.14
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,711.94,535.39
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,726.87,549.66
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,649.99,496.16
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,548.09,424.33
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,507.82,396.82
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,466.29,367.21
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,417.62,331.16
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,367.97,292.96
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,303.21,241.96
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,239.03,188.75
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,142.38,102.07
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.84,14.91
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.74,26.4
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,44.56,33.64
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,52.34,40.56
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,57.9,45.4
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,63.42,50.03
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,67.51,53.19
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,71.51,56.19
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,79.97,63.06
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,82.4,64.74
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,83.64,65.29
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,84.83,65.8
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,86.01,66.57
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,96.88,75.39
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,97.48,75.53
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,97.91,75.56
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,144.16,82.26
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,203.19,115.76
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,262.36,159.82
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,322.04,208.88
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,381.18,259.43
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,440.03,309.5
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,497.69,356.86
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,555.13,402.53
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,609.64,445.41
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,662.67,485.85
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,713.28,522.34
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,761.83,556.2
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,806.55,587.97
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,848.46,615.53
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,884.85,639.36
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,917.81,660.95
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,945.86,679.91
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,970.2,696.64
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,987.05,708.77
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,999.96,718.63
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,1006.33,725.08
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,1008.73,729.25
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,1001.77,728.07
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,1004.46,733.32
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,985.64,724.28
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,963.26,713.09
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,927.21,692.72
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,888.19,670.05
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,843.43,642.54
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,790.83,608.56
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,719.99,559.33
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,649.01,507.68
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,546.4,431.15
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,447.15,352.05
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,310.31,229.86
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,116.62,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.14,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,25.99,15.92
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,39.74,29.02
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,49.75,38.27
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,59.67,47.18
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,69.44,55.71
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,76.06,61.27
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,79.19,63.53
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,82.33,65.74
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,85.37,67.94
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,88.26,70.01
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,90.73,71.57
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,92.99,72.95
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,102.05,80.12
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,102.81,80.37
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,104.27,81.22
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,105.46,81.86
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,149.85,89.38
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,205.21,121.9
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,261.17,164.27
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,317.51,211.03
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,372.89,258.77
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,428.36,306.52
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,480.98,350.53
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,536.34,395.7
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,587.98,437.76
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,638.41,477.76
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,539.03,404.28
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,377.06,280.35
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,409.96,305.41
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,444.96,331.44
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,676.07,506.85
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,873.85,650.07
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,898.88,666.67
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,920.36,682.0
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,945.21,698.3
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,951.85,702.42
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,955.45,707.3
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,955.19,709.8
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,950.9,708.71
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,935.33,700.15
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,912.11,687.55
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,885.61,672.67
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,854.1,652.83
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,819.72,630.84
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,765.06,594.85
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,708.74,556.6
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,642.92,509.82
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,576.69,460.4
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,476.35,382.22
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,376.25,300.14
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,223.28,166.19
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.89,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.13,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.27,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,3.79,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.31,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,6.83,0.36
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,8.36,1.69
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,42.5,31.42
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,75.81,59.91
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,71.25,55.76
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,66.19,51.23
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,39.54,28.23
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,13.03,5.48
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,59.36,44.76
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,103.47,81.59
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,91.51,71.24
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,79.21,60.73
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,68.86,49.59
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,58.12,40.96
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,67.69,48.51
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,77.1,55.91
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,131.77,98.71
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,186.49,141.03
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,226.11,171.02
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,266.86,201.55
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,225.3,170.01
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,181.36,136.51
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,118.82,88.17
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,54.49,37.65
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,355.8,274.29
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,671.35,505.68
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,480.58,365.28
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,229.68,174.32
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,286.14,218.5
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,333.38,254.76
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,227.17,173.95
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,140.8,106.76
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,252.88,196.29
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,363.66,283.63
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,234.54,183.32
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,97.72,73.72
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,372.1,299.0
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,606.12,483.9
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,366.52,295.61
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,116.28,89.85
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,100.56,77.63
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,84.64,64.87
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,67.89,51.09
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,50.77,36.8
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,35.99,24.34
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,22.9,13.18
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,13.32,4.68
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,25.5,15.44
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,40.95,29.59
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,57.63,44.47
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,74.04,58.86
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,88.95,71.65
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,101.54,82.17
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,100.63,80.97
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,99.44,79.5
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,117.63,94.38
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,135.55,108.81
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,124.88,99.35
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,124.84,98.81
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,150.32,119.26
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,183.4,145.63
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,146.58,115.11
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,115.22,89.17
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,160.68,97.94
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,214.54,130.29
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,272.87,173.57
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,325.89,216.67
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,380.69,263.56
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,435.73,310.49
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,473.0,344.52
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,499.74,366.97
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,540.33,398.12
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,573.89,423.62
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,655.25,484.97
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,738.5,547.71
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,780.69,578.28
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,820.23,605.98
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,855.71,628.75
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,888.04,649.37
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,913.5,666.71
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,935.35,681.76
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,952.13,693.56
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,965.17,703.06
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,984.04,717.75
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,984.62,720.53
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,978.25,717.86
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,968.1,712.89
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,947.58,702.0
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,923.58,688.83
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,896.62,672.52
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,860.14,649.53
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,808.1,617.28
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,754.37,582.77
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,683.8,533.41
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,613.07,481.69
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,512.06,404.97
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,414.09,326.16
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,277.55,208.58
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,128.94,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,44.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,30.22,19.26
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,59.24,45.49
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,70.65,55.46
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,85.94,68.45
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,101.91,81.72
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,94.86,75.32
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,93.99,74.16
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,97.11,76.33
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,100.06,78.34
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,99.23,77.21
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,98.51,76.21
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,99.06,76.28
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,99.48,76.25
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,106.72,81.78
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,105.05,80.08
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,152.89,89.0
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,207.47,121.27
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,262.34,162.18
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,318.0,207.43
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,372.98,253.86
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,428.0,300.17
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,481.83,344.93
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,534.85,387.99
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,585.66,428.3
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,635.45,466.85
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,681.86,501.06
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,726.21,532.93
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,766.87,562.56
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,804.83,589.87
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,836.66,612.7
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,865.07,632.38
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,888.15,649.66
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,907.63,664.73
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,917.24,672.05
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,933.11,683.77
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,933.96,685.36
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,931.06,684.72
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,911.23,672.92
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,887.54,658.69
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,860.46,643.0
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,830.16,625.01
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,768.24,583.77
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,715.56,548.53
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,657.44,509.27
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,598.57,468.12
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,516.4,407.82
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,415.84,331.52
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,327.56,261.41
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,241.93,190.54
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,126.25,92.9
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,27.68,17.43
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.27,30.8
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,54.43,41.74
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.36,52.22
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,74.93,59.53
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,83.31,66.48
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,91.08,72.6
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,98.53,78.33
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,104.66,83.01
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,108.22,85.49
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,114.08,89.87
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,119.38,93.77
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,120.33,94.08
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,121.06,94.24
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,125.72,97.6
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,129.75,100.44
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,174.79,109.56
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,225.57,140.38
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,278.01,179.89
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,330.59,222.47
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,382.08,265.28
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,434.23,308.41
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,485.91,349.28
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,538.12,390.51
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,469.11,344.6
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,353.6,259.64
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,325.91,239.48
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,289.34,212.46
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,409.23,300.82
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,544.04,396.91
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,436.45,319.97
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,331.17,243.37
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,643.94,476.23
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,924.09,667.92
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,767.38,558.7
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,553.46,405.84
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,413.08,307.49
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,290.68,217.32
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,368.54,278.21
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,473.96,357.38
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,560.92,424.4
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,620.1,471.59
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,685.72,521.38
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,722.41,550.82
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,663.69,510.98
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,604.22,469.8
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,525.89,412.98
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,427.99,339.6
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,338.78,269.61
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,252.21,198.6
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,159.08,118.53
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,40.28,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,15.82,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,14.42,0.63
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,29.97,19.34
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,44.92,32.97
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,60.48,46.79
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,75.6,59.95
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,86.33,69.01
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,96.82,77.63
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,96.85,77.24
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,99.53,79.05
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,70.93,54.7
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,38.35,27.02
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,67.41,51.3
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,94.71,73.65
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,60.92,45.32
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,25.39,15.59
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,147.56,115.51
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,224.01,175.32
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,250.09,181.83
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,279.86,201.19
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,307.19,220.42
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,335.27,240.81
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,364.98,262.81
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,396.51,286.2
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,444.7,319.89
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,509.39,365.89
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,561.31,404.76
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,630.98,456.38
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,411.98,304.99
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,133.44,96.85
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,394.14,293.19
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,662.1,480.25
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,759.88,549.21
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,856.14,617.7
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,877.82,633.39
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,895.95,647.35
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,781.87,568.69
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,645.09,472.56
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,774.7,567.49
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,893.84,650.96
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,759.03,558.56
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,607.36,452.99
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,716.08,535.2
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,797.81,595.65
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,755.81,567.41
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,711.94,538.64
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,653.38,499.42
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,594.07,458.63
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,519.93,405.78
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,426.73,336.98
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,338.49,268.47
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,253.09,199.04
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,134.56,100.2
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.79,0.19
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,30.95,20.39
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.3,37.05
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,67.06,52.9
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,84.13,67.83
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,98.01,79.64
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,111.52,90.84
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,122.05,99.27
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,132.26,107.27
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,140.09,113.17
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,142.1,114.19
