Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,147.59,118.09
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,152.67,121.63
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,154.99,122.9
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,157.02,123.97
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,155.75,122.39
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,154.4,120.8
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,198.47,130.22
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,241.02,155.65
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,286.55,188.9
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,334.52,226.66
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,383.32,266.64
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,432.87,306.88
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,481.32,344.66
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,532.63,383.76
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,581.99,421.21
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,630.67,457.05
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,675.72,488.76
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,718.96,518.36
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,758.44,545.84
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,795.29,571.12
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,826.69,592.61
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,854.96,611.9
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,834.68,598.38
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,805.32,579.01
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,834.6,600.8
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,861.5,620.53
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,869.47,627.14
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,881.75,636.66
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,856.9,622.18
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,836.65,610.84
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,763.78,564.04
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,688.55,514.81
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,592.94,450.03
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,522.06,400.48
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,467.49,362.1
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,392.09,307.27
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,411.39,323.24
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,405.77,319.4
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,319.56,252.22
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,235.32,184.16
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,125.88,93.48
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,14.48,2.11
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,30.31,19.69
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,45.73,33.71
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,59.5,45.97
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,71.87,56.74
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,89.03,71.31
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,104.38,83.99
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,119.66,96.16
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,134.35,107.54
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,147.75,118.12
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,167.21,133.53
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,174.93,138.99
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,182.23,144.12
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,182.81,144.12
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,197.07,155.05
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,195.82,153.66
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,194.29,152.14
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,208.69,155.42
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,223.59,165.94
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,231.48,171.51
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,239.35,177.2
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,197.6,146.15
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,152.17,112.16
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,194.45,144.02
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,237.58,175.71
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,267.54,197.76
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,298.67,220.58
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,234.57,173.74
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,167.39,124.02
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,182.98,136.48
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,198.92,148.9
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,118.49,87.63
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,38.0,24.66
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,56.24,39.34
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,74.66,54.08
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,67.82,48.72
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,61.11,43.48
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,47.46,32.73
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,33.87,21.91
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,67.91,49.52
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,104.52,79.05
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,194.28,151.94
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,282.48,222.26
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,169.25,132.96
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,56.05,40.75
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,48.29,34.6
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,40.56,28.29
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,33.62,22.56
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,26.7,16.76
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,19.79,10.92
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,12.91,5.04
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,7.58,0.38
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.09
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,28.06,18.46
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,43.75,33.02
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,59.03,46.92
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,74.17,60.43
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,88.79,73.31
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,104.01,86.46
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,113.91,94.6
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,125.93,104.42
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,144.92,120.04
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,161.17,133.1
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,174.24,143.34
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,180.14,147.51
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,189.91,154.88
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,194.94,158.29
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,218.03,176.46
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,227.11,183.06
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,252.23,188.59
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,272.91,204.24
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,294.48,220.37
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,329.49,247.02
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,309.74,233.72
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,282.48,214.29
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,270.74,205.27
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,261.55,198.09
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,263.33,199.51
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,264.98,200.83
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,302.55,228.77
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,342.04,257.69
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,338.82,255.36
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,334.67,252.53
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,278.1,210.52
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,231.26,175.38
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,266.74,203.27
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,323.47,246.84
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,344.1,262.87
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,365.91,279.95
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,487.23,373.39
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,589.12,450.32
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,440.63,339.95
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,263.96,204.41
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,185.78,144.43
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,130.15,100.39
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,117.88,90.96
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,105.54,81.31
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,91.13,69.84
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,76.56,58.09
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,62.83,46.86
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,48.89,35.27
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,35.58,24.1
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,23.66,13.94
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,14.46,5.94
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.31
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,28.37,18.43
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,43.17,31.97
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,58.67,45.85
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,73.95,59.28
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,89.76,73.0
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,105.28,86.22
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,118.28,96.9
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,130.96,107.13
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,145.16,118.7
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,159.0,129.88
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,131.56,106.24
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,104.48,83.07
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,120.25,95.84
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,135.76,108.23
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,153.64,122.42
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,171.2,136.21
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,208.71,158.29
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,230.46,174.0
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,233.43,175.96
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,216.95,163.2
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,174.96,130.95
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,129.71,96.03
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,183.98,137.43
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,239.07,178.58
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,351.23,261.92
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,476.94,353.17
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,498.52,368.09
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,519.94,383.26
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,429.31,318.5
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,333.84,248.5
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,275.21,205.76
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,226.31,169.43
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,306.45,230.34
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,379.64,285.02
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,438.36,329.95
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,522.43,392.71
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,521.83,394.22
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,520.17,395.43
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,564.95,431.91
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,633.65,485.02
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,466.84,361.98
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,299.4,233.29
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,256.46,201.15
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,212.67,167.32
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,187.94,148.43
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,145.44,114.75
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,390.15,319.12
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,594.8,478.85
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,500.08,403.37
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,403.71,324.57
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,291.94,228.43
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,171.28,72.11
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,59.49,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,1.17
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,24.32,15.02
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,37.45,27.02
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,53.1,41.01
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,68.6,54.62
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,56.97,44.36
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,42.88,31.9
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,79.92,63.73
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,113.93,92.31
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,116.24,93.87
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,118.33,95.28
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,132.48,106.6
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,146.47,117.64
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,165.3,132.53
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,183.77,146.94
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,136.86,108.09
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,85.03,65.19
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,124.57,93.04
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,163.93,123.18
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,199.86,150.4
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,236.56,178.03
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,223.67,168.23
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,209.56,157.58
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,302.7,226.93
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,409.8,304.87
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,403.76,300.53
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,394.59,294.09
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,484.6,360.23
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,588.91,434.94
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,569.9,421.08
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,549.33,406.35
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,390.46,292.33
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,194.2,145.24
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,564.01,429.64
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,902.4,666.07
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,917.47,674.53
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,928.92,683.56
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,930.87,687.46
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,937.92,695.03
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,926.43,689.39
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,911.42,681.64
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,888.17,668.99
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,861.76,654.18
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,627.67,488.13
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,362.73,285.87
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,328.53,261.79
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,293.42,235.51
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,254.36,204.84
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,214.63,172.83
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,151.2,120.87
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,105.56,82.18
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,62.59,44.86
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,12.97,0.71
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,6.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,9.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,18.2,6.55
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,33.58,23.22
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,48.48,37.07
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,59.04,46.77
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,69.52,56.11
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,51.48,40.15
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,34.4,24.95
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,71.64,57.53
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,105.54,86.54
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,128.19,105.39
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,149.47,122.79
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,165.03,135.16
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,188.84,154.22
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,143.69,116.25
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,102.81,81.8
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,132.38,106.19
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,160.98,129.35
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,199.83,152.54
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,251.63,190.87
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,239.94,181.77
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,235.94,178.85
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,256.5,194.43
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,267.84,202.91
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,305.75,230.95
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,346.69,260.94
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,403.99,303.38
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,466.45,349.33
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,371.64,279.52
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,258.65,194.69
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,268.25,202.41
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,278.12,210.0
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,403.97,305.37
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,544.22,408.04
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,576.66,432.34
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,609.74,457.74
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,615.93,463.76
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,643.01,484.53
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,468.62,358.37
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,286.66,220.38
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,177.26,136.33
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,92.52,69.1
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,160.19,124.56
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,258.84,203.89
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,257.55,203.93
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,256.13,204.11
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,227.56,182.28
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,198.45,159.6
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,168.05,135.26
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,137.1,109.84
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,89.59,69.87
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,56.31,41.23
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,33.71,21.62
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.5
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,7.59,1.13
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.9
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,18.29,10.65
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,9.23
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,15.26,7.82
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,12.49
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,26.04,17.15
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,33.0,23.12
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,39.98,29.07
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,43.12,31.68
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,46.26,34.29
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,66.89,51.84
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,86.49,68.35
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,97.52,73.98
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,108.66,82.76
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,116.31,88.45
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,124.28,94.37
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,199.45,152.59
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,274.79,209.18
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,366.22,274.91
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,501.91,372.59
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,545.92,404.1
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,591.12,436.39
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,627.62,462.84
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,663.91,489.0
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,578.04,427.64
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,460.91,342.24
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,419.39,312.84
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,373.95,279.61
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,302.21,227.54
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,213.6,161.47
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,190.63,144.21
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,167.22,126.24
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,185.84,141.32
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,205.59,157.24
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,216.74,166.46
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,228.81,176.51
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,199.7,154.65
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,170.16,132.12
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,131.9,101.98
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,93.69,71.31
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,81.54,61.84
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,69.3,52.09
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,56.95,41.98
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,44.47,31.59
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,33.64,22.51
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,22.88,13.34
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,14.46,6.04
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,18.96,7.78
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.67,20.81
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.38,31.67
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.23,24.77
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,28.23,19.5
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,30.69
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,53.7,41.71
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,70.97,56.32
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,87.69,70.12
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,101.46,81.33
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,115.07,92.25
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,137.39,110.24
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,159.2,127.5
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,162.23,129.56
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,165.11,131.59
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,189.91,151.06
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,223.06,176.84
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,242.18,178.72
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,287.19,207.84
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,277.67,187.4
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,327.58,216.65
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,381.72,262.79
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,435.72,308.4
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,488.64,351.68
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,541.44,393.62
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,591.75,433.11
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,641.01,470.67
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,687.07,503.99
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,731.28,535.04
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,772.14,564.14
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,810.36,590.24
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,843.62,612.16
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,873.69,631.98
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,897.82,648.0
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,918.42,661.86
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,934.52,673.55
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,961.62,692.48
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,966.19,697.05
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,966.97,699.62
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,958.46,696.41
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,946.27,691.04
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,925.78,681.17
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,909.16,673.93
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,874.01,653.37
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,836.24,630.83
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,785.66,598.89
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,733.39,564.94
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,665.02,518.12
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,596.42,469.13
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,505.22,400.31
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,411.76,326.34
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,297.79,232.02
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,180.47,103.29
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,61.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.3
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,35.91,24.72
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,53.78,41.1
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,54.93,42.15
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,72.22,57.05
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,89.25,71.47
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,105.23,84.63
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,121.06,97.43
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,140.55,113.07
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,163.53,131.33
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,170.44,136.24
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,177.01,140.87
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,201.4,160.12
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,210.95,167.3
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,217.84,172.05
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,226.41,178.12
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,255.67,185.94
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,284.47,206.05
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,312.39,225.99
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,341.59,247.51
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,348.62,254.81
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,361.06,265.43
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,415.71,304.54
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,485.08,354.77
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,477.71,350.4
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,453.81,333.56
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,324.73,241.09
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,176.67,130.86
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,379.3,283.79
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,585.9,431.2
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,540.11,396.87
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,472.46,348.12
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,438.88,324.8
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,402.55,298.98
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,441.15,328.69
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,503.81,374.98
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,571.12,426.37
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,663.26,494.18
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,671.64,502.25
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,677.7,509.45
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,736.57,554.68
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,769.3,582.0
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,729.15,555.77
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,687.03,528.19
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,630.24,489.74
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,551.46,434.42
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,479.13,381.25
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,408.36,327.13
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,327.22,262.68
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,247.53,197.07
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,146.91,113.26
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,56.39,30.11
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,20.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,9.83,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,18.96,7.88
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,34.51,23.41
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,49.86,37.23
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,63.0,48.86
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,74.62,58.89
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,89.22,71.34
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,104.1,83.79
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,113.1,90.91
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,126.77,101.82
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,141.09,113.31
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,155.27,124.57
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,167.37,133.78
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,186.61,148.67
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,193.65,153.87
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,196.21,155.51
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,218.86,172.89
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,229.91,180.88
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,250.03,182.32
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,276.66,203.96
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,234.53,173.33
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,188.23,139.54
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,195.65,145.22
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,203.23,150.92
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,182.65,135.44
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,161.01,119.13
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,203.99,151.77
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,248.02,184.78
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,368.03,273.69
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,502.54,370.26
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,561.54,413.35
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,634.36,466.07
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,420.83,314.07
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,177.03,131.21
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,547.77,415.56
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,898.27,661.71
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,910.86,668.71
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,919.85,676.06
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,822.89,609.42
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,706.11,526.74
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,696.5,522.91
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,684.44,516.79
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,769.54,582.28
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,836.23,633.09
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,784.48,598.37
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,742.5,570.89
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,688.78,535.01
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,634.15,497.57
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,558.06,441.81
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,483.1,384.67
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,376.35,301.89
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,294.43,234.88
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,199.16,154.36
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,98.66,58.26
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,30.49,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,11.02,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,21.11,9.62
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,33.63,22.69
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.56,42.47
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.86,50.52
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,83.59,66.54
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,102.65,82.59
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,118.54,95.52
