Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,131.3,106.44
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,149.92,121.52
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,165.94,134.34
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,180.88,146.17
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,188.22,151.72
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,195.4,157.13
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,202.24,162.28
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,224.17,179.26
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,230.16,173.93
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,234.37,175.01
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,222.73,167.6
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,207.06,155.34
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,189.64,141.85
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,261.08,185.49
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,426.67,304.42
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,469.37,342.41
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,508.19,373.55
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,559.06,412.54
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,626.67,464.17
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,620.89,457.7
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,588.48,430.8
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,630.36,461.19
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,673.26,491.41
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,669.84,488.31
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,662.17,482.53
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,700.51,511.47
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,754.87,550.36
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,866.86,630.12
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,947.0,682.49
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,953.44,688.31
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,956.26,692.86
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,965.56,700.44
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,957.46,696.97
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,940.96,687.75
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,921.13,676.54
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,892.15,660.02
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,860.3,641.51
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,822.28,618.58
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,777.15,590.25
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,719.59,551.8
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,661.4,511.45
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,578.68,451.69
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,497.84,390.14
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,393.32,306.97
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,295.36,216.79
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,145.43,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.52
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,30.72,20.7
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,44.4,33.1
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,59.01,46.06
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,73.54,58.69
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,88.97,71.94
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,103.95,84.58
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,80.08,63.69
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,60.8,46.87
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,106.27,85.33
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,154.49,125.27
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,105.49,83.8
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,77.08,59.68
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,126.44,100.44
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,193.17,154.34
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,218.3,173.78
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,231.86,174.19
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,176.12,114.0
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,202.25,115.04
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,275.43,184.67
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,344.82,249.67
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,380.14,276.88
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,418.05,306.27
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,440.42,324.39
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,444.69,328.34
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,390.63,290.06
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,324.82,241.95
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,512.58,385.01
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,716.17,534.38
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,757.05,563.08
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,795.39,589.6
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,828.09,611.54
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,857.63,631.3
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,824.17,606.54
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,734.73,541.42
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,856.26,630.54
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,930.47,681.33
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,950.28,695.81
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,952.11,699.2
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,839.23,624.71
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,678.97,511.51
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,653.92,496.13
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,626.68,478.1
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,701.72,535.18
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,745.68,568.24
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,703.08,540.22
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,658.86,511.17
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,600.94,470.63
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,542.81,428.55
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,467.69,372.01
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,394.56,314.39
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,301.16,237.5
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,213.24,157.25
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,105.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.98,11.59
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,30.83,20.74
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,39.68,28.85
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,52.84,40.52
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,66.61,52.47
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,84.83,68.0
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,105.37,85.2
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,117.83,95.26
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,130.0,104.93
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,142.83,115.01
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,155.35,124.71
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,166.37,133.09
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,177.06,141.13
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,200.19,159.45
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,208.31,165.57
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,191.22,151.17
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,179.33,131.06
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,240.02,169.75
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,291.79,210.44
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,319.08,231.39
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,345.55,252.5
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,368.62,271.18
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,390.79,289.01
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,367.25,273.51
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,322.41,241.18
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,432.45,323.66
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,575.13,429.04
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,590.68,440.72
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,602.1,449.35
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,664.65,496.23
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,737.45,549.69
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,503.61,381.02
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,216.87,163.0
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,498.51,380.57
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,774.84,581.52
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,597.14,451.11
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,382.66,289.89
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,480.7,365.9
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,558.97,425.66
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,563.28,430.46
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,566.17,434.65
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,521.57,403.08
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,475.51,370.18
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,313.41,245.99
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,157.29,121.46
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,137.91,106.7
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,118.44,91.42
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,393.14,319.08
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,632.41,500.39
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,549.35,435.92
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,467.98,372.11
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,353.86,279.85
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,254.35,189.75
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,125.12,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,11.41,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,21.87,11.46
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,36.44,25.39
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,50.83,38.32
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,64.99,50.84
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,77.51,61.64
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,74.07,58.5
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,73.3,57.56
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,95.92,76.46
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,117.61,94.24
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,125.93,100.62
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,133.78,106.56
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,106.62,83.57
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,86.49,66.54
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,87.14,66.9
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,97.7,75.41
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,98.06,75.37
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,107.31,71.57
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,191.75,123.41
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,280.25,197.21
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,277.35,183.64
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,327.73,215.4
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,289.73,204.81
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,255.96,190.21
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,369.52,272.72
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,528.93,388.91
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,583.74,431.53
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,648.0,482.67
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,696.04,519.76
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,742.36,554.83
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,784.99,586.4
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,824.97,614.21
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,860.03,638.45
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,891.87,660.49
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,919.51,679.01
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,943.7,695.2
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,960.17,707.07
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,972.95,716.66
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,980.98,722.8
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,985.33,726.64
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,910.37,677.35
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,795.98,598.33
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,807.01,610.31
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,825.51,625.59
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,767.44,586.84
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,719.41,555.1
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,676.94,526.29
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,633.09,495.82
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,585.4,461.68
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,536.51,425.47
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,468.68,374.88
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,401.97,322.55
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,314.22,249.89
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,230.89,173.53
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,114.65,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.93,12.45
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,31.48,21.39
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,40.09,29.34
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,46.03,34.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,51.98,39.78
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,56.18,43.29
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,65.29,50.93
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,68.34,53.12
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,71.34,55.23
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,73.71,56.9
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,75.99,58.47
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,86.47,66.87
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,88.66,68.32
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,90.25,69.43
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,91.63,70.39
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,92.46,70.75
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,102.22,67.4
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,158.16,86.7
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,214.99,122.85
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,272.07,167.02
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,329.39,214.73
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,385.68,263.02
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,441.61,310.67
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,496.39,356.49
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,550.45,400.54
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,602.36,441.76
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,653.15,480.95
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,701.75,516.67
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,748.6,550.12
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,791.71,581.08
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,832.14,608.07
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,867.16,631.46
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,898.9,652.66
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,926.37,670.73
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,950.31,686.54
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,967.03,697.76
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,980.02,706.73
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,987.13,713.51
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,990.46,718.08
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,988.08,717.75
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,982.08,715.29
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,979.74,714.45
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,960.52,702.7
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,932.22,685.69
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,900.92,666.69
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,857.8,640.36
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,818.55,616.14
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,759.28,577.7
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,699.33,537.3
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,616.8,479.05
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,535.89,418.65
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,423.18,330.69
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,316.91,237.64
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,159.45,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,12.2,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,23.53,12.83
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.16,22.65
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,45.04,33.38
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,52.14,39.75
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,59.16,45.82
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,64.0,49.83
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,68.76,53.65
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,72.49,56.39
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,76.09,58.95
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,78.44,60.56
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,87.42,67.66
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,88.85,68.46
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,90.15,69.18
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,90.88,69.58
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,91.48,69.88
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,91.29,69.42
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,110.1,73.75
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,163.11,91.96
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,217.18,125.89
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,271.18,166.93
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,325.61,211.36
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,379.72,256.94
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,433.61,302.04
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,485.56,345.41
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,529.0,378.74
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,471.49,340.73
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,390.97,283.92
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,429.3,312.03
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,470.55,341.58
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,646.78,470.79
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,811.39,587.23
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,753.36,543.46
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,646.06,465.9
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,801.8,579.27
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,927.26,664.2
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,844.37,608.72
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,700.83,508.8
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,623.98,456.47
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,519.46,383.23
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,767.61,564.93
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,967.81,698.71
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,951.56,688.58
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,931.93,678.48
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,904.17,661.77
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,873.45,643.09
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,837.04,621.67
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,792.49,594.26
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,731.16,553.78
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,669.22,511.42
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,586.94,453.5
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,506.14,393.43
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,396.84,308.51
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,291.37,217.69
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,144.68,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.11,13.19
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.01,24.04
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.91,33.84
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,54.88,41.75
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,61.1,47.09
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,66.99,51.95
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,72.64,56.49
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,74.44,57.68
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,76.37,58.96
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,78.66,60.52
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,87.67,67.62
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,89.97,69.13
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,92.06,70.49
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,92.66,70.78
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,93.13,70.97
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,124.58,96.24
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,169.87,122.23
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,175.98,107.84
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,216.58,126.76
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,269.61,167.35
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,322.73,211.01
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,375.07,255.31
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,427.23,299.19
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,479.4,341.62
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,530.18,381.54
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,579.35,419.81
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,627.82,456.53
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,673.04,490.23
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,716.48,521.93
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,757.12,550.96
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,795.21,577.77
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,827.63,600.76
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,856.89,620.79
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,881.11,638.37
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,901.91,653.86
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,914.05,662.56
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,922.44,669.02
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,935.44,678.68
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,935.58,680.08
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,926.57,675.78
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,914.09,669.4
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,892.52,657.67
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,867.79,643.88
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,835.26,623.52
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,800.06,601.24
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,750.51,569.51
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,689.44,529.0
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,627.57,486.74
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,565.79,442.98
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,484.66,382.98
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,406.05,321.73
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,309.22,243.09
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,198.32,148.8
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,96.7,0.91
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.04,13.08
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,35.58,24.48
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.05,34.8
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,54.89,41.76
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,62.7,48.45
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,70.35,54.8
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,75.42,58.83
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,78.49,61.08
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,81.5,63.24
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,83.82,64.79
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,86.02,66.24
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,87.37,66.99
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,96.24,73.89
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,96.92,74.23
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,97.45,74.48
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,97.17,73.93
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,104.47,79.5
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,156.04,88.02
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,208.93,121.36
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,262.23,162.25
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,320.24,209.84
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,372.11,253.9
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,423.88,297.69
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,474.03,338.97
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,523.76,378.82
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,571.96,417.15
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,619.49,454.0
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,664.7,488.35
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,708.57,521.01
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,748.7,550.29
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,786.35,577.27
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,819.68,599.88
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,850.02,620.46
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,875.02,637.25
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,911.43,661.59
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,921.3,668.74
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,926.94,673.47
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,930.4,677.98
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,938.81,685.94
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,930.02,681.67
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,917.77,675.38
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,897.27,663.05
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,873.64,648.72
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,838.94,627.21
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,801.64,603.76
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,753.18,572.51
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,692.62,532.02
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,630.3,489.37
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,568.12,445.26
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,486.83,384.81
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,408.01,323.28
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,312.06,245.18
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,221.48,165.98
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,98.67,7.82
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,22.81,12.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.42,21.8
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,44.16,32.32
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,50.14,37.68
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,56.13,42.84
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,60.68,46.69
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,65.18,50.39
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,68.37,52.8
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,71.48,55.11
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,115.25,91.26
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,165.22,131.6
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,117.07,91.62
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,85.04,64.99
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,134.98,105.55
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,191.76,150.74
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,128.59,99.51
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,104.88,80.12
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,157.1,88.08
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,210.34,121.43
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,263.55,162.0
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,317.21,206.08
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,370.45,251.22
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,423.54,295.95
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,475.16,338.18
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,526.42,378.95
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,576.08,418.0
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,624.86,455.33
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,671.08,489.13
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,715.77,520.96
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,756.94,550.49
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,795.59,576.87
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,829.83,599.58
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,861.03,620.27
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,887.29,637.75
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,910.19,653.14
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,926.9,665.05
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,940.08,674.89
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,947.22,681.6
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,950.8,686.22
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,959.02,693.1
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,949.81,688.85
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,933.64,679.49
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,914.15,668.11
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,887.11,652.23
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,851.8,630.8
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,807.48,603.45
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,761.3,574.26
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,693.11,528.75
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,624.55,481.43
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,543.04,422.46
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,457.36,357.52
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,351.05,273.82
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,251.73,188.43
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,127.86,19.14
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,12.98,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,24.6,13.4
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,37.07,25.58
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.4,36.62
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,67.35,52.17
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,72.2,56.15
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,107.34,85.39
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,140.91,112.71
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,111.52,87.97
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,94.25,73.39
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,96.54,74.9
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,98.6,76.2
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,99.0,76.31
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,99.24,76.31
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,153.83,120.11
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,230.34,180.22
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,195.58,129.95
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,218.56,131.89
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,270.55,171.79
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,322.45,214.33
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,372.41,256.43
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,422.68,298.59
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,457.43,330.03
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,471.17,342.38
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,536.78,391.39
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,613.04,449.07
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,588.48,430.71
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,527.93,385.09
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,612.37,447.1
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,707.65,515.1
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,774.15,564.52
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,845.75,617.27
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,774.97,565.2
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,679.01,495.51
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,793.24,579.65
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,899.81,655.92
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,900.96,656.76
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,898.58,656.22
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,886.68,649.56
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,871.35,640.79
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,847.63,627.44
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,811.37,605.57
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,775.56,582.68
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,737.69,558.12
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,686.85,524.42
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,634.96,489.18
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,570.12,442.82
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,505.57,395.32
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,405.36,320.41
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,329.44,260.64
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,238.98,187.02
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,151.08,112.14
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,63.96,10.16
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.91,12.77
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,37.42,25.81
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,50.64,37.67
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.59,45.58
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.44,53.15
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.76,63.58
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,92.37,73.22
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,114.78,91.59
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,137.29,109.71
