Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,140.27,111.51
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,147.86,117.09
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,163.36,129.03
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,179.73,141.51
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,172.3,135.15
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,175.87,137.67
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,162.51,126.43
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,174.31,135.31
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,236.93,163.81
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,277.42,193.61
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,311.49,215.92
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,339.86,235.99
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,386.45,272.34
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,435.46,310.35
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,476.15,342.41
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,516.95,373.92
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,512.0,372.17
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,491.78,358.22
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,536.17,390.84
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,586.18,427.0
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,615.17,447.97
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,643.42,468.46
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,694.27,504.58
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,758.47,549.0
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,651.48,474.81
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,528.67,387.71
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,588.65,433.37
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,671.86,493.48
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,769.43,564.22
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,848.75,621.85
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,737.4,543.96
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,601.43,447.99
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,578.53,434.66
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,529.01,401.88
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,595.28,453.46
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,657.96,501.25
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,647.37,495.96
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,633.89,488.89
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,573.54,445.63
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,513.19,401.38
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,433.19,341.43
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,336.31,266.37
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,248.99,195.33
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,164.41,122.95
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,81.81,18.13
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,24.62,13.28
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,36.79,25.21
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,48.85,35.98
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.39,41.81
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,64.42,49.52
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,70.01,54.22
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,75.48,58.7
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,101.85,80.48
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,130.25,103.54
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,104.5,81.69
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,81.17,62.02
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,121.18,94.45
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,154.97,121.22
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,181.56,142.1
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,210.94,164.98
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,137.55,106.01
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,106.02,80.45
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,157.4,88.42
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,209.79,120.78
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,275.07,183.2
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,336.4,241.14
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,353.68,246.36
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,421.21,293.51
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,472.0,335.08
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,522.04,374.94
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,541.49,391.61
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,548.0,395.89
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,546.8,395.57
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,537.75,389.23
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,667.78,486.08
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,785.19,572.8
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,818.22,594.54
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,848.2,614.75
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,706.1,514.76
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,472.68,345.06
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,566.2,414.79
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,664.94,485.59
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,706.44,517.73
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,769.18,564.14
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,714.99,527.88
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,681.21,505.49
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,684.33,511.14
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,709.82,531.65
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,605.5,458.73
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,526.17,402.02
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,484.57,373.75
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,441.69,343.72
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,397.65,311.41
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,353.07,277.84
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,299.91,236.99
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,228.63,180.74
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,168.12,130.71
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,107.7,78.92
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,51.3,11.22
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.52,13.17
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,37.69,26.01
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,50.63,37.64
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,61.46,47.18
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.07,56.25
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,75.16,58.83
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,83.54,65.78
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,96.29,76.15
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,108.94,86.26
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,106.53,83.91
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,103.77,81.32
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,150.17,118.93
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,180.77,142.99
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,188.05,148.06
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,195.04,152.9
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,207.92,162.37
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,221.23,172.07
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,234.99,172.96
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,248.41,182.4
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,258.65,189.49
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,268.5,196.41
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,305.82,223.29
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,346.88,252.93
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,359.77,262.13
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,372.48,271.18
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,454.71,330.79
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,554.67,402.92
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,584.46,424.18
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,613.39,444.83
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,461.09,337.67
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,272.5,199.39
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,366.08,268.9
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,456.54,334.5
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,570.2,418.01
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,692.65,505.77
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,695.92,508.81
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,697.07,511.07
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,660.1,486.61
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,596.55,443.6
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,794.21,590.55
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,943.2,694.44
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,927.21,685.3
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,907.92,675.1
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,883.73,660.49
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,851.01,640.01
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,807.47,612.11
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,762.08,582.39
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,701.19,539.92
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,639.72,495.84
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,559.16,437.22
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,479.96,376.8
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,368.06,288.38
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,270.27,204.71
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,138.37,44.48
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,24.44,13.06
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,40.55,28.33
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,56.42,42.38
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,67.92,52.46
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,79.34,62.18
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,86.98,68.59
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,95.15,75.28
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,97.41,76.76
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,99.73,78.25
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,104.4,81.66
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,106.9,83.26
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,102.56,79.26
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,98.69,75.7
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,99.1,75.82
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,99.37,75.84
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,103.29,78.67
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,103.35,78.4
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,154.12,87.53
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,206.34,119.91
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,257.73,158.53
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,315.35,205.16
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,367.18,249.31
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,418.89,293.25
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,469.93,335.3
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,521.01,376.31
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,569.85,415.15
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,617.93,452.31
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,663.92,486.28
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,708.6,518.39
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,749.55,548.06
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,788.04,574.96
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,821.77,597.45
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,852.47,617.83
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,878.71,635.21
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,901.64,650.43
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,918.88,661.97
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,932.66,671.36
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,939.5,676.37
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,957.16,688.57
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,952.95,686.97
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,945.19,683.38
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,929.85,675.73
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,911.21,666.0
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,882.52,648.63
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,857.72,633.85
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,815.12,607.43
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,770.61,579.26
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,713.24,541.3
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,655.09,501.48
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,575.69,446.05
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,497.56,388.37
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,394.03,307.22
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,293.74,222.49
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,149.91,53.23
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.6,13.13
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.13,41.58
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,63.8,48.99
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,69.07,53.43
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,74.25,57.67
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,74.88,57.87
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,75.72,58.23
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,78.04,59.81
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,87.01,66.89
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,86.69,66.25
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,86.43,65.68
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,87.29,66.06
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,88.02,66.33
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,97.73,73.87
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,101.7,76.73
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,154.02,85.42
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,207.42,117.98
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,260.71,158.14
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,314.54,202.23
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,368.12,247.75
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,421.49,292.98
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,473.59,335.86
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,524.95,376.97
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,574.1,416.12
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,622.31,453.56
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,668.62,488.77
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,713.46,522.13
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,754.85,552.3
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,793.72,579.45
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,828.62,602.95
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,860.52,624.39
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,887.09,642.27
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,910.31,658.0
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,925.5,668.54
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,937.1,676.89
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,944.07,682.1
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,961.76,694.5
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,958.16,693.33
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,950.99,690.14
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,935.13,682.22
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,915.93,672.19
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,886.48,654.27
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,861.07,639.04
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,817.99,612.01
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,772.99,583.19
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,712.13,542.68
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,650.63,500.33
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,570.26,442.52
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,491.13,382.83
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,379.08,295.2
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,280.86,212.22
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,144.38,54.52
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.1,12.69
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.03,23.76
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.97,33.67
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,52.84,39.8
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,57.12,43.49
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,62.05,47.57
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,66.92,51.46
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,67.63,51.77
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,74.12,56.9
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,76.3,58.37
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,78.4,59.76
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,78.49,59.5
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,87.96,66.93
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,89.51,67.85
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,90.88,68.63
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,90.97,68.4
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,94.69,71.1
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,149.15,80.51
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,204.58,114.12
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,259.64,155.55
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,315.06,200.87
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,370.39,247.7
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,425.42,294.09
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,478.82,337.75
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,531.47,379.55
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,581.96,419.18
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,631.32,456.8
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,678.85,491.21
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,724.76,523.45
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,767.07,553.52
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,806.78,579.89
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,842.43,603.1
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,875.0,624.22
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,902.1,641.77
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,925.76,657.15
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,944.08,669.2
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,958.8,679.09
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,966.89,684.93
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,971.31,688.65
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,970.09,689.43
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,965.33,688.17
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,952.47,682.47
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,949.05,683.0
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,923.8,668.51
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,895.57,652.2
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,856.0,628.7
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,814.21,603.26
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,759.58,568.7
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,709.78,536.17
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,635.56,485.21
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,562.57,432.22
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,458.59,352.37
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,360.15,270.25
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,185.55,75.54
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.57
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.22,23.86
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.41,33.89
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.97,40.59
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,63.9,49.07
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,68.81,53.19
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,73.65,57.14
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,77.45,60.01
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,81.12,62.72
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,83.51,64.31
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,85.77,65.8
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,86.61,66.12
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,94.86,72.48
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,95.64,72.88
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,96.28,73.19
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,94.83,71.68
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,96.35,72.58
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,149.0,82.68
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,210.69,120.95
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,262.78,159.01
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,315.68,200.71
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,368.63,244.3
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,421.51,287.58
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,472.69,328.51
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,522.65,367.35
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,571.53,405.06
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,619.78,441.38
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,665.85,475.4
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,710.73,507.92
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,751.93,536.99
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,790.69,563.91
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,825.19,586.59
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,856.7,607.37
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,882.88,624.29
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,905.73,639.2
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,921.92,650.6
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,949.64,669.43
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,955.98,674.33
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,958.64,677.31
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,952.19,674.79
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,942.11,670.23
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,924.31,660.35
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,910.73,653.31
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,876.58,633.07
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,839.79,611.13
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,794.97,584.24
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,748.23,555.49
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,679.66,511.28
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,601.71,458.79
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,522.49,403.7
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,445.5,347.06
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,341.44,265.57
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,243.79,183.87
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,128.17,53.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.16,11.86
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,36.36,24.81
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,49.29,36.33
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,57.99,44.0
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.62,51.37
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,73.22,56.92
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,79.7,62.24
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,84.36,65.79
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,86.83,67.46
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,115.37,90.8
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,147.25,116.46
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,163.87,129.19
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,188.88,148.45
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,199.55,156.08
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,209.68,163.27
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,209.6,162.47
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,226.14,174.65
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,239.56,169.65
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,271.54,184.5
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,269.44,174.72
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,309.84,200.68
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,370.68,256.76
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,412.9,295.01
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,456.19,327.35
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,496.48,357.9
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,548.57,397.6
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,616.35,449.31
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,609.42,443.67
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,570.54,413.94
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,679.72,495.5
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,787.83,575.03
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,617.57,453.65
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,373.18,273.64
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,654.88,483.96
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,904.48,656.07
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,731.94,535.63
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,500.92,368.25
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,742.75,547.38
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,944.46,684.55
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,941.66,682.08
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,935.32,679.3
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,782.19,579.62
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,606.83,456.13
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,621.85,471.21
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,658.99,500.11
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,709.0,538.82
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,763.48,577.87
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,707.07,538.25
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,649.8,497.87
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,571.35,442.18
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,494.12,384.62
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,388.01,302.32
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,295.74,224.94
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,152.08,67.24
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,22.62,11.43
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.18,22.25
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.74,31.77
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.88,39.83
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,59.44,45.48
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,64.52,49.66
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,69.5,53.63
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,71.84,55.3
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,74.2,56.94
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,76.54,58.54
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,85.42,65.52
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,128.98,100.66
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,188.37,147.58
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,128.61,99.16
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,89.07,67.05
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,88.96,66.71
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,100.93,75.99
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,151.83,85.01
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,203.8,115.76
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,271.72,175.97
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,343.36,238.24
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,356.62,243.04
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,414.12,283.76
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,465.37,324.75
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,516.15,364.18
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,565.06,401.84
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,613.2,437.85
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,603.16,430.09
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,551.28,391.92
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,674.19,481.35
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,785.19,560.5
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,820.34,581.79
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,852.56,601.76
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,879.07,619.34
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,902.26,634.95
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,913.76,643.34
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,936.5,659.05
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,943.19,666.09
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,946.25,671.18
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,941.64,670.26
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,933.48,667.27
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,917.31,660.18
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,905.08,655.76
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,874.83,638.21
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,841.91,618.88
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,797.58,591.67
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,751.35,562.63
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,689.92,521.81
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,627.8,479.16
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,538.07,415.85
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,461.16,358.91
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,357.73,278.55
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,260.78,197.55
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,136.83,61.63
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.24,11.79
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,34.43,23.26
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.59,33.32
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.12,39.94
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,62.97,48.28
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,68.25,52.62
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,73.44,56.74
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,76.26,58.65
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,79.05,60.49
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,81.51,62.15
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,83.85,63.69
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,85.02,64.28
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,93.45,70.75
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,94.28,71.19
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,94.95,71.54
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,94.55,70.88
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,94.72,70.71
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,146.26,81.08
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,206.84,118.11
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,258.51,155.8
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,310.98,197.49
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,363.12,240.63
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,415.21,283.61
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,466.05,324.41
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,516.81,364.09
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,565.74,402.0
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,613.89,438.34
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,602.2,428.6
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,548.25,388.16
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,672.09,478.3
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,783.82,558.62
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,817.74,580.41
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,848.63,600.85
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,875.09,618.12
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,898.27,633.38
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,917.17,646.44
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,932.57,657.47
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,940.67,665.01
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,945.23,670.57
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,955.86,678.81
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,948.9,676.01
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,933.75,669.21
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,915.27,660.38
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,888.47,645.26
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,864.98,632.27
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,823.43,607.53
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,779.92,581.03
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,724.86,545.74
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,668.91,508.52
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,591.26,454.28
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,514.84,398.12
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,413.86,319.86
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,317.96,240.28
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,160.61,75.15
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
