Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.15,7.35
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,33.98,22.52
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,56.82,42.85
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.86,50.51
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,72.84,56.29
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,79.7,61.8
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,84.09,65.13
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,85.98,66.31
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,88.78,68.23
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,91.44,70.01
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,91.22,69.43
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,91.03,68.91
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,99.64,75.51
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,100.13,75.53
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,98.51,73.9
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,96.91,72.31
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,138.81,78.48
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,191.79,107.52
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,244.27,144.97
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,302.74,190.97
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,354.96,234.48
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,407.17,278.13
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,458.28,319.82
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,508.92,360.07
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,557.68,398.6
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,605.71,435.6
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,651.77,470.43
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,696.68,503.66
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,738.05,533.76
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,777.08,561.72
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,811.87,584.27
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,843.73,604.67
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,870.34,623.94
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,893.66,641.19
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,925.08,662.84
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,938.64,672.9
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,946.05,678.87
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,949.8,682.65
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,943.95,680.34
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,934.49,675.87
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,917.85,667.87
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,905.58,662.88
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,873.01,644.23
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,837.75,623.63
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,792.4,595.24
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,745.11,564.89
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,681.58,521.16
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,608.16,468.97
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,527.69,411.13
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,449.5,352.19
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,346.77,270.43
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,250.43,189.42
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,116.61,57.81
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,9.83,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,18.8,6.08
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,33.4,21.88
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,47.62,34.57
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,58.41,44.09
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,69.1,53.27
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,85.07,66.64
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,100.88,79.61
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,110.79,87.43
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,125.21,98.85
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,140.0,110.38
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,158.98,125.16
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,164.63,129.03
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,169.93,132.61
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,192.33,149.78
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,213.67,165.87
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,214.49,165.75
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,214.86,165.35
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,228.67,166.87
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,244.44,177.73
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,280.83,199.15
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,331.67,232.19
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,370.58,259.57
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,405.75,285.31
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,444.74,313.42
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,505.0,358.66
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,536.62,384.26
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,562.61,402.9
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,621.1,447.53
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,693.6,502.21
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,735.22,531.93
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,774.43,559.51
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,809.24,582.53
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,841.09,602.58
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,867.28,619.87
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,890.13,635.0
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,907.63,646.92
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,921.62,656.7
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,928.25,663.48
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,931.28,668.13
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,803.85,583.8
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,649.65,475.12
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,781.31,574.25
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,893.46,653.84
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,867.24,637.86
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,838.22,620.72
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,794.93,594.21
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,749.72,565.81
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,693.33,527.68
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,636.05,487.7
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,557.57,432.14
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,473.45,369.44
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,374.38,291.41
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,281.23,213.04
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,147.43,73.44
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.7
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,28.01,17.46
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,43.31,31.07
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,58.26,44.14
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,73.31,57.06
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,86.92,68.47
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,100.27,79.41
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,115.37,91.59
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,132.44,105.19
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,138.05,109.17
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,147.6,116.35
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,158.84,124.82
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,169.39,132.66
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,131.53,101.61
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,97.56,73.83
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,103.92,78.63
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,101.57,76.41
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,140.3,81.4
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,192.14,109.52
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,243.27,145.88
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,295.91,187.66
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,349.52,231.99
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,404.18,277.05
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,446.92,314.89
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,488.19,347.55
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,524.86,375.16
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,571.4,409.06
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,594.05,425.12
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,608.88,435.42
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,633.56,453.18
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,656.36,469.41
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,761.0,545.05
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,843.89,603.59
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,831.91,593.52
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,782.14,556.85
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,742.13,530.64
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,714.63,512.1
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,769.93,553.42
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,806.25,582.07
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,770.93,558.69
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,709.42,518.08
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,817.71,598.55
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,906.71,661.0
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,838.36,616.47
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,755.37,561.91
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,696.63,523.8
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,637.1,484.08
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,581.45,446.1
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,525.58,406.49
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,456.29,355.8
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,388.33,303.77
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,279.69,217.68
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,196.54,147.79
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,99.74,47.4
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,9.83,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,18.73,5.2
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,32.24,20.9
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,45.62,33.0
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.46,38.35
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,57.45,43.57
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.17,61.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,98.91,78.27
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,104.57,82.58
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,106.26,83.51
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,115.52,90.66
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,124.24,97.28
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,99.89,76.87
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,82.6,62.37
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,83.39,62.7
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,94.07,71.04
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,93.38,70.15
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,92.61,69.23
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,132.62,73.9
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,186.75,102.59
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,240.63,141.05
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,295.28,184.81
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,349.48,230.09
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,403.5,275.25
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,456.37,318.92
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,507.82,360.3
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,557.91,400.15
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,607.11,438.27
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,654.09,473.03
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,699.74,505.88
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,742.11,536.8
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,782.1,565.14
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,817.81,589.24
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,850.55,611.33
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,878.45,629.95
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,903.04,646.42
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,919.63,658.04
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,932.61,667.48
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,941.45,674.38
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,946.72,679.14
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,959.3,688.87
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,954.44,687.35
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,940.49,681.56
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,923.16,673.63
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,896.85,659.67
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,867.58,643.59
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,832.81,622.9
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,790.18,596.3
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,732.89,557.4
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,674.79,516.75
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,597.06,461.94
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,520.39,405.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,412.6,320.54
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,307.85,233.45
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,159.61,78.03
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,9.83,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,18.71,4.69
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,31.94,20.56
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,45.06,32.37
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,57.96,43.68
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,72.02,55.73
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,70.39,54.25
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,74.21,57.24
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,75.38,57.91
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,76.73,58.69
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,79.3,60.47
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,81.77,62.14
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,89.27,67.93
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,89.73,67.94
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,90.48,68.19
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,91.1,68.36
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,90.43,67.52
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,89.72,66.66
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,137.77,79.01
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,190.27,106.75
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,242.73,144.07
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,295.97,186.64
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,349.1,230.97
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,402.21,275.35
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,454.05,318.14
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,505.63,359.68
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,555.7,399.73
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,604.95,438.14
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,652.04,473.23
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,697.89,506.52
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,740.57,537.73
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,780.92,566.44
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,817.06,591.02
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,850.27,613.61
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,877.78,632.42
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,901.96,649.09
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,918.16,659.18
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,930.75,667.02
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,939.2,675.15
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,958.47,690.64
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,953.52,688.83
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,944.92,684.89
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,929.46,677.97
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,910.62,668.85
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,885.83,654.55
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,851.97,633.94
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,808.1,607.98
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,762.24,579.92
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,695.97,535.18
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,629.0,488.37
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,538.11,421.23
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,459.59,360.77
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,351.54,274.47
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,250.44,189.14
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,116.46,54.55
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.29,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,12.2,0.71
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,26.91,16.4
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,41.26,29.15
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,56.25,42.23
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,71.25,55.08
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,83.46,65.29
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,94.13,73.97
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,108.32,85.23
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,121.87,95.71
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,96.11,74.03
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,78.57,59.25
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,78.6,58.95
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,78.68,58.7
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,89.32,66.97
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,90.72,67.77
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,91.08,67.74
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,91.29,67.62
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,129.06,71.31
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,183.25,99.2
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,237.67,137.65
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,292.56,181.31
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,347.07,227.0
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,401.42,272.82
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,454.62,316.7
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,506.24,358.2
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,555.99,397.82
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,604.83,435.74
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,651.21,469.95
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,696.1,502.11
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,738.34,532.76
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,778.23,561.04
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,812.68,584.29
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,844.06,605.49
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,871.42,624.04
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,895.48,640.49
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,912.46,652.39
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,925.89,662.14
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,948.59,679.56
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,953.63,685.57
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,949.6,684.45
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,941.97,681.16
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,926.53,674.58
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,907.71,665.79
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,884.36,652.52
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,851.91,632.95
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,808.54,606.36
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,763.19,577.78
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,702.66,537.44
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,641.34,495.09
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,560.78,437.15
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,475.77,372.96
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,372.66,291.04
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,276.04,209.01
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,145.01,67.45
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,11.39,3.68
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,18.27,9.79
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,27.09,17.42
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,35.94,24.96
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,45.2,32.76
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,54.48,40.44
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,71.49,54.43
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,88.15,67.9
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,127.06,99.36
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,158.17,123.92
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,114.87,88.34
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,87.13,65.5
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,88.01,65.9
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,88.77,66.18
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,97.52,72.86
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,96.67,71.86
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,132.85,75.18
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,186.42,102.71
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,239.67,140.0
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,293.79,182.82
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,347.99,228.11
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,402.1,273.56
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,454.96,316.94
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,507.09,358.61
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,557.22,398.44
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,606.41,436.55
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,654.3,471.79
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,700.91,505.14
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,743.61,536.12
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,783.93,564.52
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,819.98,587.41
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,853.05,608.24
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,880.8,626.83
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,905.2,643.3
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,922.06,654.99
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,935.32,664.52
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,944.4,672.92
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,949.9,679.21
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,960.62,687.69
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,953.62,684.79
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,939.31,678.74
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,921.61,670.63
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,891.09,652.56
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,864.87,637.32
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,822.95,611.99
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,778.99,584.79
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,716.68,543.79
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,653.62,500.79
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,572.3,442.99
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,486.08,378.6
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,379.41,294.74
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,279.64,210.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,146.51,66.2
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.11,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,9.89,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,23.46,13.51
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,36.55,25.17
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,51.85,38.49
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,67.04,51.49
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,82.18,64.18
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,94.6,74.33
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,110.31,86.99
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,123.76,97.56
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,100.65,78.02
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,79.9,60.57
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,86.92,65.98
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,118.68,91.33
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,130.54,100.34
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,142.27,109.18
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,156.44,119.88
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,170.4,130.3
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,196.73,143.0
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,238.41,172.19
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,284.18,202.25
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,323.71,228.15
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,351.59,246.43
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,404.7,284.06
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,407.03,288.61
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,408.74,291.11
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,467.12,332.59
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,529.41,376.84
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,559.4,397.39
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,588.94,417.33
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,580.52,411.56
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,558.97,396.77
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,705.66,502.99
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,840.53,597.94
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,866.6,614.27
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,889.3,629.17
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,908.87,642.13
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,924.98,652.99
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,931.99,659.24
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,935.35,663.37
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,929.65,660.86
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,928.19,661.29
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,911.59,653.8
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,891.77,644.35
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,615.81,457.51
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,283.12,212.08
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,514.93,392.04
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,727.35,545.67
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,650.33,492.27
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,585.6,447.87
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,504.49,389.78
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,425.81,330.53
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,322.23,248.74
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,206.21,154.17
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,104.0,43.86
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,7.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,15.25,0.42
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,31.55,20.09
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,47.57,34.55
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,60.36,45.86
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,73.03,56.79
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,75.65,58.92
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,79.75,62.13
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,96.77,76.06
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,113.59,89.56
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,117.25,92.03
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,120.71,94.33
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,155.71,122.17
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,182.81,143.17
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,194.37,151.57
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,205.52,159.61
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,198.69,153.54
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,204.23,157.23
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,244.17,174.04
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,271.35,191.74
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,289.09,200.67
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,332.23,229.68
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,345.93,244.84
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,342.53,246.14
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,374.68,268.48
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,424.06,303.13
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,465.72,333.07
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,507.12,362.98
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,538.52,384.97
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,570.39,407.06
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,670.9,481.22
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,770.69,554.63
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,805.41,578.9
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,837.14,600.64
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,863.56,618.43
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,886.66,634.12
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,902.18,644.97
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,914.06,653.64
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,919.86,658.52
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,930.77,666.92
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,921.69,662.68
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,909.04,656.35
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,890.41,647.28
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,868.56,636.09
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,825.74,609.37
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,769.58,573.21
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,720.02,541.5
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,669.25,508.17
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,589.45,452.61
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,489.25,380.1
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,407.56,319.2
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,329.04,257.99
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,212.86,164.9
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,118.21,86.17
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,46.64,15.78
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,14.52,0.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,32.01,20.33
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,49.14,35.67
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.19,46.35
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,73.13,56.65
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.02,63.23
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,89.15,69.81
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,91.63,71.52
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,94.19,73.24
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,99.17,76.92
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,102.01,78.81
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,101.01,77.55
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,100.14,76.43
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,100.89,76.65
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,101.5,76.77
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,100.09,75.13
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,107.63,80.64
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,138.68,82.71
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,190.51,109.14
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,242.69,145.51
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,296.02,187.48
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,349.21,231.76
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,402.76,276.65
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,455.48,320.03
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,506.81,361.19
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,555.88,400.3
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,604.42,438.07
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,651.16,472.65
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,696.65,505.42
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,738.16,535.65
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,777.29,563.69
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,812.16,587.29
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,844.0,608.46
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,869.24,625.77
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,891.04,640.67
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,909.01,653.13
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,933.07,669.72
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,938.53,675.57
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,940.34,679.28
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,933.48,676.26
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,923.06,671.05
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,902.95,660.62
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,879.54,647.99
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,843.85,627.12
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,805.32,604.0
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,744.91,564.53
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,694.31,531.26
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,624.66,483.18
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,555.49,433.62
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,470.06,369.1
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,368.94,290.39
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,266.38,207.16
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,153.65,113.83
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,74.26,26.78
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
