Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.54,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,30.63,19.24
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.11,39.68
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.41,46.92
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,79.37,62.11
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,98.91,78.33
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,113.74,90.13
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,130.28,103.1
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,142.47,112.48
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,147.9,116.25
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,114.13,88.21
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,90.09,68.25
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,91.16,68.78
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,92.08,69.18
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,91.41,68.32
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,90.69,67.45
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,132.29,77.15
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,185.25,103.1
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,238.22,139.77
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,292.0,182.21
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,345.54,227.08
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,399.03,272.27
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,437.67,308.58
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,470.95,336.21
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,524.94,376.9
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,603.67,436.89
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,604.74,436.49
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,581.73,416.9
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,682.99,493.03
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,780.93,566.35
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,817.51,589.68
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,851.15,611.17
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,878.63,629.58
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,902.71,645.79
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,922.39,659.48
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,938.53,670.99
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,947.7,679.57
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,953.23,685.99
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,949.79,685.25
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,956.42,691.38
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,943.25,686.01
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,926.7,678.55
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,895.41,660.02
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,867.28,643.53
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,826.4,618.8
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,783.49,592.11
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,719.98,550.05
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,655.87,505.97
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,576.06,447.87
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,497.34,387.82
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,384.13,298.46
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,285.37,214.61
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,147.21,54.75
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,15.86,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,27.48,16.53
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,47.06,34.31
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,52.58,39.04
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,57.25,42.95
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,61.91,46.7
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,62.77,47.17
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,69.04,52.1
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,71.42,53.74
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,73.72,55.31
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,74.28,55.33
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,83.99,62.76
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,85.73,63.82
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,87.29,64.76
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,88.04,65.05
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,88.63,65.23
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,120.06,66.75
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,175.04,93.08
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,230.37,131.2
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,286.06,175.07
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,341.32,221.18
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,396.42,267.58
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,450.13,312.07
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,500.77,352.94
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,550.46,392.56
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,599.32,430.59
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,646.07,465.36
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,691.52,498.3
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,733.44,529.03
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,773.03,557.65
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,808.0,581.66
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,839.99,603.42
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,867.59,622.05
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,891.91,638.55
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,920.59,658.24
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,931.62,666.41
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,938.94,673.54
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,942.58,678.45
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,936.16,675.73
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,934.18,676.16
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,917.23,667.91
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,897.02,657.56
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,861.87,637.03
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,823.97,614.38
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,777.34,584.99
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,728.68,553.53
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,649.02,498.7
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,581.18,450.78
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,496.85,388.01
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,415.09,324.17
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,290.12,224.9
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,192.42,142.69
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,96.78,31.15
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.18,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.55,14.91
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,44.29,32.02
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,50.55,37.49
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,55.35,41.53
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,60.13,45.4
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,63.58,47.94
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,72.5,54.97
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,75.09,56.77
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,77.6,58.49
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,79.79,59.93
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,81.82,61.25
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,82.7,61.64
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,93.41,69.92
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,94.9,70.63
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,96.13,71.14
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,125.77,71.9
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,179.86,97.39
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,234.87,134.98
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,290.17,178.12
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,344.47,222.99
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,398.64,268.15
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,451.53,311.23
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,503.67,352.61
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,554.08,392.37
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,603.54,430.38
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,650.43,464.73
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,695.8,497.14
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,738.18,527.88
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,778.18,556.47
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,813.51,580.26
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,845.83,602.07
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,873.26,622.06
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,897.34,640.05
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,915.23,652.78
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,929.57,663.39
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,952.84,681.44
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,958.26,688.02
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,955.0,687.75
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,948.1,685.28
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,932.89,678.29
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,914.26,669.12
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,891.35,655.69
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,859.07,635.87
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,816.33,609.43
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,771.54,581.05
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,707.25,538.24
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,642.22,493.4
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,558.56,432.53
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,471.46,366.38
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,359.66,278.31
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,255.19,190.03
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,132.53,40.14
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,14.43,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,29.49,17.98
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,44.59,31.77
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,53.33,39.66
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.95,47.15
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,69.1,53.16
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,76.17,58.9
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,81.36,62.8
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,84.06,64.54
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,86.69,66.31
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,89.21,67.98
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,91.91,69.79
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,94.37,71.39
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,94.86,71.42
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,103.65,78.1
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,105.58,79.09
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,107.17,79.83
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,133.92,79.97
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,186.0,104.71
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,240.06,141.62
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,294.2,183.38
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,346.7,225.96
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,399.48,268.98
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,451.2,310.19
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,501.54,349.09
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,550.3,386.58
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,598.52,422.7
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,643.98,455.04
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,688.04,485.5
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,728.75,514.47
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,767.09,541.45
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,800.76,563.83
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,831.38,583.93
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,865.86,608.61
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,887.91,625.2
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,900.62,634.82
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,909.56,642.21
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,913.15,645.63
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,913.1,646.89
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,905.4,643.87
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,894.17,638.71
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,871.87,627.28
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,846.3,613.68
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,800.12,586.08
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,763.08,564.3
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,711.73,531.6
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,659.22,497.37
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,590.92,450.3
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,523.04,401.9
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,417.46,324.26
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,337.33,262.26
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,240.82,184.7
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,132.09,95.65
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,63.38,13.68
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.36,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,13.32,5.03
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,22.12,13.02
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,34.05,23.45
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,45.59,33.43
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,57.66,43.68
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,69.64,53.64
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,101.46,79.84
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,128.51,101.49
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,132.95,104.49
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,141.22,110.59
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,153.85,119.88
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,165.67,128.39
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,121.94,93.0
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,92.26,68.92
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,91.6,68.11
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,90.91,67.26
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,128.16,75.41
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,181.48,99.97
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,234.95,135.95
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,289.19,177.88
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,343.49,222.01
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,397.8,266.33
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,450.24,308.76
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,500.84,348.57
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,550.0,386.95
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,598.38,423.77
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,644.67,458.37
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,689.66,491.31
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,720.84,510.35
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,725.77,511.06
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,792.43,559.41
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,853.03,602.37
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,880.54,620.78
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,904.63,637.29
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,923.24,650.43
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,938.24,661.43
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,945.81,669.03
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,949.67,674.49
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,945.76,673.73
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,938.2,670.79
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,929.47,668.66
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,910.37,659.79
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,879.68,641.86
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,846.18,621.92
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,800.88,594.49
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,753.57,565.03
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,690.75,523.62
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,627.08,480.03
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,535.79,414.51
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,456.6,354.91
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,351.27,271.39
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,252.59,187.2
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,130.09,27.89
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,13.65,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,26.31,15.33
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.0,27.18
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.08,34.43
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,57.63,43.49
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,63.16,48.14
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,68.63,52.56
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,94.06,73.53
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,121.1,95.4
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,99.2,76.85
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,79.63,60.38
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,87.6,66.42
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,88.76,66.84
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,89.94,67.44
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,90.97,67.93
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,90.9,67.55
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,90.72,67.12
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,127.17,75.01
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,180.97,99.49
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,234.95,135.74
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,289.53,178.01
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,343.77,222.7
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,397.95,267.77
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,451.03,310.88
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,503.85,352.73
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,554.37,392.59
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,603.89,430.69
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,651.35,465.56
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,697.37,498.51
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,739.75,528.99
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,779.69,557.13
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,815.72,581.38
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,848.75,603.66
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,876.89,622.4
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,901.69,639.04
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,919.79,651.68
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,934.27,662.18
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,943.18,670.44
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,948.47,676.58
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,960.1,685.62
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,954.21,683.47
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,940.1,677.64
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,922.57,669.67
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,895.06,653.71
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,870.9,639.96
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,828.86,614.74
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,784.77,587.6
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,724.23,547.07
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,662.96,504.66
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,581.79,447.26
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,501.86,387.72
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,385.8,296.95
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,285.43,211.42
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,144.57,23.58
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,12.93,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.21,14.28
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.56,25.83
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.6,33.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.93,42.04
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,61.47,46.7
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,66.94,51.14
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,95.22,74.48
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,127.83,100.91
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,99.2,76.83
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,76.33,57.65
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,124.57,96.59
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,180.45,140.65
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,124.48,95.36
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,87.18,65.13
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,88.0,65.52
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,88.64,65.73
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,123.75,73.49
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,176.77,97.36
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,230.17,133.23
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,284.03,174.96
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,342.4,230.88
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,381.84,268.61
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,426.43,297.51
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,494.27,346.24
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,516.88,365.82
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,526.39,372.85
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,600.19,427.72
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,684.44,490.29
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,726.21,520.14
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,765.69,548.17
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,801.82,572.61
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,835.11,594.82
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,862.34,613.13
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,886.26,629.4
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,915.59,649.27
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,927.6,658.09
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,935.01,664.26
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,938.74,668.28
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,934.39,667.28
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,926.41,664.15
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,917.2,661.73
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,897.51,652.51
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,866.47,634.66
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,832.68,614.78
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,785.02,585.81
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,735.46,554.78
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,672.43,512.19
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,599.45,460.84
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,518.15,401.7
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,439.3,341.54
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,338.2,261.06
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,243.44,179.44
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,124.4,11.21
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,15.36,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.14,13.29
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.82,23.54
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.08,29.27
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.45,34.86
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,51.95,38.65
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,56.45,42.3
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,59.08,44.18
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,66.74,50.17
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,69.19,51.86
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,71.56,53.49
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,72.78,54.17
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,83.01,62.14
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,84.78,63.23
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,86.38,64.19
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,86.91,64.32
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,87.3,64.36
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,112.01,64.09
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,167.02,88.4
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,222.12,125.16
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,277.76,168.26
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,333.14,213.96
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,388.44,260.1
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,442.41,304.25
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,495.54,346.65
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,546.69,387.25
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,596.79,426.08
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,644.5,461.37
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,690.58,494.61
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,733.97,526.04
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,775.0,554.78
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,811.01,579.07
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,843.98,601.38
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,872.89,622.19
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,898.5,640.99
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,917.48,654.31
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,932.89,665.48
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,942.18,674.04
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,947.83,680.45
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,864.17,626.96
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,715.89,524.38
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,691.9,511.49
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,665.48,496.14
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,763.2,569.69
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,840.31,624.37
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,681.73,516.12
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,515.09,396.4
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,468.78,364.61
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,421.52,330.47
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,468.94,367.78
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,493.79,384.43
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,375.71,290.88
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,273.77,202.73
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,137.68,2.28
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,12.18,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.14,13.16
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.2,24.65
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.34,31.16
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,52.42,39.06
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,57.78,43.58
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,63.1,47.91
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,65.44,49.5
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,67.85,51.1
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,76.06,57.55
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,78.49,59.18
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,80.04,60.1
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,81.52,60.95
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,82.39,61.34
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,83.16,61.65
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,93.61,69.68
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,94.06,69.73
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,116.94,68.63
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,170.97,92.13
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,225.54,128.32
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,280.78,170.94
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,339.36,225.67
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,400.07,278.07
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,431.13,299.36
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,495.35,346.6
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,545.37,385.96
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,594.57,423.74
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,641.58,458.26
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,687.25,490.92
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,661.38,470.41
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,582.77,412.82
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,722.36,514.45
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,836.62,595.55
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,864.44,613.58
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,888.97,630.05
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,912.71,646.57
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,918.18,651.46
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,924.44,658.03
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,927.0,662.38
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,877.53,631.51
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,803.96,582.64
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,814.54,594.36
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,832.8,609.85
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,774.95,572.45
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,726.92,541.64
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,674.06,507.55
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,619.92,471.55
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,559.69,429.9
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,499.65,386.84
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,453.87,352.9
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,407.71,316.67
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,307.09,235.78
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,193.87,141.08
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,94.79,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,12.59,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.53,11.8
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.93,23.56
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,41.21,29.27
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,47.6,34.81
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,52.5,38.95
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,57.39,42.92
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,60.32,45.04
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.4,51.35
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,70.81,53.0
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,73.15,54.59
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,74.95,55.59
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,76.64,56.5
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,87.28,64.69
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,88.83,65.57
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,90.06,66.23
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,91.09,66.74
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,113.38,65.69
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,168.45,89.25
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,224.26,125.93
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,280.51,169.01
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,336.16,214.37
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,391.72,260.14
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,446.18,304.15
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,499.86,346.48
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,551.39,386.77
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,601.89,425.29
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,649.97,460.23
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,696.46,493.12
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,740.29,524.32
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,781.76,553.03
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,819.31,577.95
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,853.94,600.98
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,882.92,620.18
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,908.51,637.32
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,928.25,650.85
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,944.36,662.26
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,954.94,671.47
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,961.86,678.59
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,961.02,679.58
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,956.55,678.48
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,943.89,673.42
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,940.86,674.74
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,915.83,660.71
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,887.78,644.75
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,847.47,621.19
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,804.84,595.56
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,754.05,562.51
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,696.99,523.82
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,619.08,469.14
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,542.45,412.38
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,433.91,328.83
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,331.37,240.34
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,166.23,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
