Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,3.93,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,20.81,7.19
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,37.06,25.11
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,46.46,33.87
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,63.38,48.73
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,73.52,57.22
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,73.41,56.74
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,73.74,56.57
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,76.55,58.58
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,79.27,60.48
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,86.1,65.6
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,86.26,65.21
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,87.34,65.74
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,88.3,66.18
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,87.94,65.58
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,98.02,73.33
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,108.82,69.95
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,164.43,89.86
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,220.32,125.13
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,277.05,168.31
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,333.56,214.88
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,390.06,262.23
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,445.3,307.69
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,500.09,351.71
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,553.11,393.93
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,605.05,434.22
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,654.73,470.92
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,702.84,505.46
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,747.28,537.7
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,789.28,567.49
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,826.94,591.39
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,861.56,613.14
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,890.84,632.64
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,916.65,649.97
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,936.53,663.58
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,952.7,674.96
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,962.26,683.46
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,968.03,689.76
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,966.45,690.35
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,974.61,697.47
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,960.57,691.52
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,942.98,683.45
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,914.64,667.15
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,883.21,648.7
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,839.29,622.76
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,799.77,599.15
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,737.17,557.22
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,673.93,513.23
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,586.33,450.56
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,500.43,385.39
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,374.53,285.69
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,248.12,157.71
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,90.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,16.65,4.13
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,32.98,21.69
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.54,28.77
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,50.37,37.39
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,56.18,42.41
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,61.96,47.2
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,63.07,47.81
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,64.45,48.58
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,72.85,55.26
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,75.82,57.37
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,76.33,57.45
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,76.88,57.57
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,87.34,65.73
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,88.95,66.68
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,89.54,66.69
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,89.99,66.6
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,100.25,63.7
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,156.87,83.6
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,213.25,118.95
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,270.27,162.27
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,327.46,208.83
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,384.56,255.86
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,440.17,301.29
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,495.0,344.96
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,548.31,387.01
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,600.48,427.09
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,649.7,464.09
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,697.14,498.99
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,741.45,531.03
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,783.29,560.26
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,820.38,583.97
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,854.36,605.57
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,883.8,626.56
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,909.8,645.51
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,929.93,659.49
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,946.38,671.29
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,956.16,678.73
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,962.17,683.98
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,961.45,685.38
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,957.05,684.65
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,943.32,678.91
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,939.05,679.52
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,912.38,665.66
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,882.66,649.71
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,840.16,623.81
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,795.38,595.75
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,740.36,558.59
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,679.16,515.57
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,593.44,454.04
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,509.59,390.23
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,385.17,291.6
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,260.7,158.65
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,96.01,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.2,2.11
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,49.94,36.93
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,55.29,41.36
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,57.99,43.34
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,65.67,49.39
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,68.59,51.49
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,71.42,53.5
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,73.0,54.47
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,74.51,55.38
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,85.16,63.67
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,86.88,64.71
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,88.01,65.16
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,88.98,65.48
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,98.34,62.55
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,155.15,82.03
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,212.09,117.43
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,269.58,160.8
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,326.85,207.55
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,384.03,254.99
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,439.84,300.43
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,494.82,344.05
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,547.85,385.75
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,599.71,425.47
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,649.24,461.73
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,697.04,495.81
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,741.79,527.87
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,784.09,557.19
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,821.62,582.21
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,856.08,605.27
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,885.61,624.93
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,911.7,642.48
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,930.6,655.58
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,945.76,666.49
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,955.58,674.19
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,961.63,679.72
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,960.38,681.09
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,955.45,680.31
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,954.83,683.38
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,937.64,675.8
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,911.35,662.34
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,882.0,646.7
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,838.99,621.02
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,793.7,593.12
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,738.26,557.04
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,676.36,514.64
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,590.72,452.87
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,506.92,388.75
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,383.93,289.95
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,258.72,149.17
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,95.97,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.1,1.49
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.65,17.92
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,35.1,24.02
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,41.73,29.88
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,46.87,34.33
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,52.02,38.6
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,59.64,44.74
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,62.97,47.15
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,65.64,49.07
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,68.24,50.91
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,70.57,52.39
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,81.59,60.88
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,83.52,62.1
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,85.29,63.19
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,87.24,64.44
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,88.96,65.51
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,97.11,71.8
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,153.67,81.24
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,211.52,117.44
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,269.46,161.36
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,326.29,207.88
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,383.05,255.18
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,438.55,300.66
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,493.2,344.37
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,546.1,386.26
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,597.91,426.24
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,646.25,461.9
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,692.54,495.14
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,736.04,526.66
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,777.08,555.84
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,812.7,579.67
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,845.13,601.42
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,873.34,620.23
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,898.13,636.9
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,916.65,649.88
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,931.53,660.68
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,939.77,668.56
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,958.3,683.33
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,957.01,684.03
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,951.99,682.61
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,936.78,675.63
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,918.06,666.48
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,789.49,582.53
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,641.74,480.5
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,708.51,532.75
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,778.08,583.24
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,719.85,544.26
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,660.79,503.61
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,573.26,440.01
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,487.65,374.17
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,369.32,278.41
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,246.75,132.84
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,91.2,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.42,18.41
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.36,32.95
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,50.69,37.56
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,56.03,42.0
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,59.68,44.87
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,68.51,51.99
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,71.31,53.99
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,74.04,55.9
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,76.17,57.31
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,78.2,58.63
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,79.64,59.48
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,90.7,68.08
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,91.72,68.55
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,92.56,68.91
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,99.91,74.59
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,156.68,84.43
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,213.78,119.86
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,271.39,163.42
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,328.45,210.21
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,385.38,257.68
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,440.98,303.23
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,495.4,346.65
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,548.12,388.26
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,599.69,427.89
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,648.08,463.51
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,694.61,496.85
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,737.9,528.06
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,778.68,556.96
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,815.13,581.45
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,848.5,603.95
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,876.42,623.99
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,900.87,641.98
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,914.53,651.85
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,938.69,668.72
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,946.14,674.93
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,949.77,678.99
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,944.53,677.53
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,935.53,673.85
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,918.23,666.26
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,904.89,661.35
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,872.97,642.65
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,838.22,621.91
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,790.13,592.13
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,740.1,560.21
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,675.52,515.65
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,610.29,468.88
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,517.4,399.84
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,422.86,326.18
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,308.68,232.95
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,187.91,91.21
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,64.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.46,0.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,28.78,17.82
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.0,26.36
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,49.41,36.36
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,55.56,41.68
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,61.67,46.75
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,65.34,49.63
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,69.01,52.41
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,71.66,54.29
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,74.23,56.08
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,81.65,61.82
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,82.82,62.42
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,84.0,63.03
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,85.06,63.56
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,85.62,63.56
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,96.52,71.8
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,102.57,76.26
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,157.48,85.74
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,213.01,119.87
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,269.15,161.98
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,324.71,207.2
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,380.29,253.24
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,434.71,297.53
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,488.53,340.26
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,540.54,381.1
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,591.49,420.04
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,639.69,455.23
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,686.17,488.2
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,729.17,518.9
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,769.76,547.4
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,805.7,571.36
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,838.61,593.2
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,866.58,611.35
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,891.17,627.37
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,908.58,639.21
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,936.28,657.74
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,944.15,664.83
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,948.22,669.84
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,943.94,668.72
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,935.91,665.43
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,919.1,657.69
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,898.8,647.8
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,875.06,634.64
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,841.87,615.12
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,793.65,585.82
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,743.52,554.44
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,676.84,509.23
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,609.66,461.87
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,516.36,394.17
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,420.74,321.13
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,300.04,223.74
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,171.56,71.82
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,57.73,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.19,27.34
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,48.5,35.58
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,57.73,43.52
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,64.48,49.13
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,66.7,50.67
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,69.08,52.25
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,72.06,54.4
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,74.96,56.44
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,82.12,61.81
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,82.99,62.02
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,84.49,62.88
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,85.84,63.64
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,85.57,63.1
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,95.76,70.87
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,101.01,74.68
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,156.31,84.44
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,211.98,118.18
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,268.4,160.07
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,324.53,205.43
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,380.66,251.61
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,435.52,295.88
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,489.93,338.7
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,542.25,379.56
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,593.44,418.5
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,642.34,454.07
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,689.55,487.5
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,733.0,518.48
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,773.97,547.08
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,810.62,571.41
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,844.21,593.8
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,873.31,612.81
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,899.03,629.73
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,914.94,640.86
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,927.05,649.81
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,934.68,657.19
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,952.51,671.28
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,948.82,670.44
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,941.38,667.54
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,925.05,660.49
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,905.23,651.27
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,880.36,637.39
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,846.7,617.56
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,799.49,589.02
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,750.39,558.39
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,682.74,512.74
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,614.64,464.88
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,521.71,397.44
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,430.84,327.8
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,302.97,224.67
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,170.85,58.06
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,58.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,15.85,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,31.05,19.52
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,42.26,29.89
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,61.67,46.85
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,69.9,53.7
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,75.19,57.77
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,77.83,59.52
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,81.05,61.82
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,84.16,63.98
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,85.19,64.3
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,86.21,64.62
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,94.66,71.04
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,95.55,71.38
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,95.64,71.1
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,95.63,70.77
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,99.32,73.37
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,154.18,84.29
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,209.46,117.98
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,271.29,163.77
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,325.92,207.84
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,380.68,252.85
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,434.17,295.99
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,487.6,338.06
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,538.74,378.03
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,588.86,416.14
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,636.29,450.57
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,681.96,482.8
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,724.53,513.02
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,764.74,541.09
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,799.53,564.35
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,831.24,585.06
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,871.08,610.95
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,894.59,626.38
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,911.45,637.81
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,924.51,647.02
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,930.63,653.41
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,932.92,657.63
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,842.14,600.81
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,703.86,508.07
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,802.19,580.78
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,881.58,635.66
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,847.21,615.94
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,810.07,594.84
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,758.48,562.86
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,705.0,528.69
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,634.5,480.17
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,556.48,424.31
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,462.41,354.56
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,372.18,284.16
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,257.42,189.59
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,113.62,25.49
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,38.84,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,28.58,17.35
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.15,26.29
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.18,36.81
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,56.66,42.42
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,63.08,47.75
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,65.7,49.73
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,68.44,51.73
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,71.46,53.91
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,74.39,55.99
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,81.23,61.1
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,81.87,61.14
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,83.12,61.8
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,84.26,62.39
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,94.12,69.93
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,94.47,69.88
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,98.11,72.44
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,153.9,82.9
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,209.68,116.41
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,266.3,158.45
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,322.99,204.4
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,379.67,251.24
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,435.03,296.18
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,490.28,339.99
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,543.76,382.15
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,596.05,422.33
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,645.58,458.67
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,693.34,492.79
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,737.67,524.67
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,779.49,553.79
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,816.95,578.82
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,851.34,601.86
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,880.76,621.52
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,906.74,639.05
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,926.35,652.65
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,942.25,664.06
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,951.44,672.53
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,956.84,678.83
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,954.99,679.54
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,949.45,678.1
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,948.04,680.43
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,930.17,672.13
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,900.81,655.21
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,868.44,636.17
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,823.87,609.35
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,783.32,584.53
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,716.89,540.45
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,650.17,494.09
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,557.81,425.6
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,467.88,355.21
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,336.23,247.1
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,191.58,21.7
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,69.76,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,28.57,17.35
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.8,26.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.05,36.01
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,58.49,44.15
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,65.19,49.74
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,68.03,51.91
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,70.97,54.08
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,74.19,56.42
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,77.3,58.64
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,84.94,64.41
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,85.98,64.74
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,87.35,65.49
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,88.59,66.15
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,88.45,65.72
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,88.25,65.26
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,101.06,75.11
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,155.92,85.6
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,211.22,118.91
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,267.33,160.71
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,323.07,205.62
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,378.83,251.25
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,433.65,295.65
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,488.06,338.61
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,540.1,379.52
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,591.01,418.53
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,639.69,454.17
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,686.67,487.67
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,729.87,518.72
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,770.62,547.58
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,807.06,571.84
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,840.48,594.04
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,868.55,612.59
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,893.19,629.02
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,912.0,642.09
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,927.15,653.01
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,934.71,659.02
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,952.15,671.55
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,948.8,671.24
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,941.69,668.82
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,925.25,661.67
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,905.31,652.32
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,793.66,581.62
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,662.42,493.99
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,624.05,470.46
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,583.39,444.09
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,527.91,404.66
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,471.96,363.35
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,396.8,305.67
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,323.66,246.85
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,181.52,131.18
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,24.7,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
