Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,12.19,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,23.96,13.49
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,39.58,27.44
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,54.89,40.75
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,70.83,54.33
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,86.51,67.39
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,99.11,77.42
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,109.83,85.65
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,89.6,68.58
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,77.35,58.18
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,78.68,58.79
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,79.98,59.37
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,81.29,60.09
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,82.49,60.73
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,93.2,68.91
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,94.26,69.42
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,96.26,70.68
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,151.72,81.57
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,207.68,114.96
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,264.11,156.67
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,327.39,214.1
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,391.32,268.59
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,422.25,289.26
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,485.12,334.95
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,536.59,375.26
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,586.97,413.78
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,607.23,427.49
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,601.95,421.95
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,686.96,483.94
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,761.91,539.45
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,795.81,562.43
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,839.34,591.38
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,866.68,610.88
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,890.53,628.38
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,907.16,640.1
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,920.01,649.6
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,925.5,655.7
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,927.15,659.56
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,921.91,657.8
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,920.37,658.66
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,901.72,649.6
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,879.75,638.47
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,848.75,619.96
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,814.89,599.37
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,764.23,567.69
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,711.74,533.88
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,643.6,486.79
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,574.98,437.4
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,471.25,359.96
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,380.33,288.5
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,260.11,187.52
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,120.44,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,38.76,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.88,17.3
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,40.45,28.13
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.9,38.22
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,60.26,45.43
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,68.53,52.33
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,74.54,57.01
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,77.84,59.31
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,81.05,61.59
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,84.15,63.75
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,85.16,64.05
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,86.17,64.36
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,94.95,71.02
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,96.15,71.59
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,96.47,71.33
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,96.68,71.01
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,97.09,71.01
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,151.6,82.7
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,207.28,115.9
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,263.61,157.03
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,319.2,201.07
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,375.0,246.0
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,430.79,290.14
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,483.84,330.75
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,534.47,369.22
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,584.33,406.12
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,630.69,438.78
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,675.17,469.23
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,716.2,497.52
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,754.83,523.72
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,788.05,546.32
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,826.44,571.7
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,851.68,589.38
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,873.46,604.52
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,882.54,610.9
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,887.34,614.88
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,888.7,616.48
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,886.29,615.91
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,876.15,611.12
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,862.39,604.25
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,836.48,590.61
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,797.55,568.56
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,756.9,543.97
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,714.19,517.65
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,657.77,482.15
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,600.45,444.74
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,526.1,393.82
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,431.96,326.97
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,341.53,259.48
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,254.65,191.42
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,137.63,96.1
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.98,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.3,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,26.0,15.01
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,43.07,30.44
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,60.06,45.24
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,68.04,52.28
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,77.82,60.57
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,97.42,76.86
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,118.02,93.67
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,129.52,102.73
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,140.63,111.37
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,154.31,121.75
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,172.53,135.6
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,184.66,144.7
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,196.18,153.28
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,199.72,155.56
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,216.88,168.49
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,224.51,173.98
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,242.84,177.54
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,265.46,190.27
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,312.47,221.35
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,344.89,244.73
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,380.12,270.67
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,404.57,289.18
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,427.77,306.38
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,447.9,321.45
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,466.99,335.46
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,466.91,336.11
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,463.16,334.02
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,345.52,251.82
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,213.84,156.44
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,170.63,124.9
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,126.44,91.81
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,377.95,281.51
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,647.48,469.4
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,467.89,343.16
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,256.32,189.62
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,252.69,188.3
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,249.15,186.24
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,159.28,118.75
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,72.51,51.68
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,68.95,49.27
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,65.41,46.76
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,71.7,51.96
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,79.19,58.13
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,67.85,49.37
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,56.44,40.42
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,45.97,32.0
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,35.94,23.79
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,26.71,16.16
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,8.45
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.03
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.84,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.25
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,26.76,16.94
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,39.34,28.01
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,53.46,40.31
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,67.44,52.32
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,59.41,45.27
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,49.84,36.9
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,97.09,76.61
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,138.89,111.12
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,143.24,114.06
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,155.32,123.36
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,168.76,133.91
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,189.33,150.18
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,195.39,154.65
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,196.78,155.41
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,162.5,127.48
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,124.08,91.77
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,168.29,125.52
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,212.84,159.17
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,276.78,204.11
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,374.72,275.27
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,385.45,285.12
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,391.6,290.98
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,337.9,252.19
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,267.0,199.55
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,310.08,231.95
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,356.88,266.64
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,388.89,290.38
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,423.03,315.62
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,424.01,316.44
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,424.18,316.79
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,427.1,319.37
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,429.64,321.72
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,488.53,365.86
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,529.88,397.04
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,370.36,280.45
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,209.67,158.41
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,202.5,153.7
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,195.38,148.71
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,207.03,158.96
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,242.08,187.36
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,130.87,100.26
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,49.08,34.33
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,42.5,29.22
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,23.99
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,18.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,13.23
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.1
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,2.94
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.53,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.07,9.55
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,33.92,23.23
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,48.6,36.36
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,64.2,50.11
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,79.71,63.52
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,91.27,73.16
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,102.72,82.49
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,91.17,72.4
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,78.3,61.25
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,81.1,63.26
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,83.84,65.2
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,123.46,97.87
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,160.92,128.23
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,168.9,134.31
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,176.77,140.33
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,160.72,127.04
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,144.99,108.8
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,134.22,100.08
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,122.68,90.87
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,144.37,107.48
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,166.62,124.4
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,191.12,142.98
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,216.32,161.99
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,188.37,140.82
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,158.96,118.5
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,137.18,101.87
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,114.63,84.49
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,110.41,81.27
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,106.02,77.89
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,124.04,92.02
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,142.53,106.47
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,148.02,110.82
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,153.64,115.33
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,151.83,114.1
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,150.0,112.89
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,119.93,89.61
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,89.77,66.02
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,131.56,99.39
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,177.17,135.46
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,128.87,97.93
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,81.32,60.36
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,84.66,63.35
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,88.76,66.91
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,76.12,56.89
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,63.37,46.65
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,50.49,36.15
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,38.27,26.02
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,27.87,17.32
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,8.55
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,10.26,1.87
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.76,11.63
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,37.11,25.97
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,52.15,39.4
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,68.13,53.49
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,83.87,67.09
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,77.54,61.41
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,71.06,55.56
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,89.73,71.22
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,108.03,86.35
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,106.48,84.53
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,104.66,82.55
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,143.7,114.51
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,180.66,144.23
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,194.62,154.73
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,192.49,152.3
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,211.18,166.85
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,239.16,178.44
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,270.88,199.55
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,293.88,214.6
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,281.86,207.79
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,255.48,189.87
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,254.71,188.93
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,264.31,195.64
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,268.46,198.76
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,272.76,201.95
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,343.76,254.06
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,421.51,309.87
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,428.63,315.05
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,435.11,320.2
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,258.11,192.41
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,70.75,49.84
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,84.94,61.15
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,99.33,72.41
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,118.34,87.35
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,138.02,102.8
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,180.82,136.47
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,226.81,172.49
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,263.35,201.12
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,281.28,215.7
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,247.02,190.29
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,191.34,147.88
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,125.03,95.77
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,61.47,44.56
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,52.93,37.9
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,44.42,31.11
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,36.32,24.47
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,17.74
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.56,11.26
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,4.76
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,7.58,0.0
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,18.66,10.15
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,27.49,17.97
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,38.26,27.43
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,48.98,36.7
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.2,42.73
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,63.37,48.6
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,105.09,83.57
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,143.5,115.16
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,155.41,124.24
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,171.62,136.77
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,183.25,145.73
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,194.52,154.36
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,204.53,161.64
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,214.0,168.45
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,204.74,160.74
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,237.84,169.69
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,284.87,203.05
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,312.38,224.39
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,328.73,238.79
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,340.41,249.45
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,364.55,267.28
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,389.59,285.58
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,450.55,330.0
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,518.9,379.92
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,536.28,393.08
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,550.66,403.9
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,525.78,386.34
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,498.13,366.39
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,493.65,363.73
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,471.92,348.77
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,314.31,234.54
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,141.99,104.54
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,365.88,276.4
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,580.1,432.26
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,349.17,264.48
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,89.77,65.07
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,95.75,70.18
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,102.09,75.36
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,125.66,94.44
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,151.91,115.7
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,103.14,77.41
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,56.82,40.46
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,49.06,34.44
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,41.33,28.31
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,33.62,22.03
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,25.93,15.67
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,19.03,9.9
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.09
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,11.39,4.01
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,16.73,8.8
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,23.63,14.86
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,30.54,20.83
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,45.96,33.99
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,61.24,46.8
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,79.52,62.04
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,97.43,76.78
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,137.72,109.63
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,169.26,134.67
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,181.64,144.17
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,193.73,153.43
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,195.99,154.8
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,211.33,166.64
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,214.17,168.48
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,250.74,182.47
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,280.6,201.69
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,312.22,224.07
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,330.08,239.32
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,343.7,251.2
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,380.49,278.06
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,421.57,308.05
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,423.26,310.21
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,421.48,309.47
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,472.12,346.46
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,529.11,387.5
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,504.86,370.08
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,464.3,341.26
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,526.54,386.88
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,581.97,426.83
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,421.62,313.15
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,217.62,162.22
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,174.26,130.21
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,130.4,96.75
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,301.92,230.25
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,501.57,377.44
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,301.97,230.16
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,114.37,84.95
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,206.55,159.07
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,295.69,229.31
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,171.58,132.9
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,49.85,34.95
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,42.88,29.56
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,35.93,24.02
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,29.0,18.34
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,22.09,12.59
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,15.97,7.44
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,9.86,2.26
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,5.68,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,25.2,13.58
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,37.47,25.83
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,49.63,36.69
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,58.36,44.47
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,67.02,51.95
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,72.87,56.73
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,75.93,59.02
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,106.59,84.51
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,143.24,114.55
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,156.69,124.89
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,169.63,134.73
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,121.81,95.16
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,91.38,69.9
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,89.31,67.91
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,87.41,66.05
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,146.52,113.54
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,250.45,181.04
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,223.55,145.08
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,259.84,160.0
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,314.15,216.8
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,353.5,257.53
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,380.24,277.32
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,408.03,297.72
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,443.6,324.02
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,482.03,352.32
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,508.14,371.69
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,534.36,391.04
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,546.51,400.13
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,556.77,407.83
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,538.93,395.28
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,516.93,379.69
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,588.82,433.25
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,683.24,500.84
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,802.4,587.76
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,904.32,658.63
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,908.29,661.6
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,916.06,667.92
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,909.21,664.24
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,898.73,658.44
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,712.01,533.28
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,487.61,372.07
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,656.89,500.76
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,781.76,589.05
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,725.45,551.21
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,667.47,512.64
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,593.23,459.98
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,512.55,400.07
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,407.65,319.63
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,308.12,237.82
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,158.59,93.82
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,9.86,2.66
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,7.42
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.82
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,18.16
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,32.47,22.39
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,26.56
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,52.17,38.94
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.89,51.2
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,71.08,54.4
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,75.23,57.54
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,87.92,67.86
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,100.43,77.95
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,120.06,93.8
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,139.24,109.15
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,154.1,120.88
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,170.5,127.57
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,166.87,124.22
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,162.73,120.69
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,175.48,130.3
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,188.57,140.15
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,199.52,148.4
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,210.78,156.9
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,258.12,192.3
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,312.11,232.14
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,279.94,208.37
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,240.11,178.91
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,182.96,136.08
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,124.0,91.17
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,100.28,72.97
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,76.23,54.32
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,93.3,67.72
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,110.71,81.31
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,114.15,84.09
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,117.71,87.0
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,150.44,112.88
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,185.36,140.34
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,125.65,94.18
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,67.81,48.75
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,48.4,33.52
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,29.09,18.1
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,52.96,37.62
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,79.77,59.44
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,67.51,49.68
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,55.16,39.77
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,251.89,202.12
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,405.55,319.04
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,306.1,239.5
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,211.08,161.46
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,110.41,58.19
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
