Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.63
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,17.13,8.93
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,25.95,16.87
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,36.72,26.45
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,47.5,35.9
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,33.62,23.71
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,19.83,11.61
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,51.01,38.39
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,81.01,63.63
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,108.11,85.97
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,134.27,107.16
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,153.26,122.36
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,171.91,137.15
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,182.85,145.3
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,203.19,160.93
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,216.08,170.66
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,238.26,177.54
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,245.94,182.18
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,251.52,185.86
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,259.49,191.5
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,266.89,196.6
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,313.06,228.92
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,364.17,263.71
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,399.19,289.92
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,444.08,323.36
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,452.67,330.48
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,459.33,336.13
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,502.93,369.2
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,549.54,404.28
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,470.4,348.49
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,366.28,273.19
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,347.85,260.64
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,327.9,246.47
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,345.26,260.4
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,363.66,275.04
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,364.01,276.73
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,364.31,278.54
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,286.54,220.01
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,187.83,143.94
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,255.97,198.89
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,308.5,241.04
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,288.55,226.54
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,267.79,211.49
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,238.8,189.78
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,208.93,166.86
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,173.39,138.18
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,137.02,108.11
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,96.72,74.05
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,46.09,31.27
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,19.72,4.41
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.26,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,16.03,6.13
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,32.32,21.53
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,48.31,35.69
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,63.35,48.91
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,78.56,62.01
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,45.63,33.68
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,64.46,49.3
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,116.92,92.78
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,102.4,80.18
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,86.61,66.71
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,140.49,110.68
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,177.63,140.29
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,200.25,157.67
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,221.73,173.98
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,215.88,168.97
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,234.26,165.64
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,270.98,188.89
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,310.26,217.47
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,347.62,246.38
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,386.98,277.47
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,384.82,280.42
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,380.7,279.67
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,368.78,271.79
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,352.46,260.31
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,466.31,344.72
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,597.69,440.18
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,597.41,439.62
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,591.21,435.02
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,720.17,532.43
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,833.45,615.04
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,783.54,577.96
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,677.48,500.01
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,695.57,515.23
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,712.06,528.76
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,788.61,585.45
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,842.91,626.73
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,892.89,662.68
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,918.65,681.6
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,899.14,670.55
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,882.92,662.07
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,843.8,636.82
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,802.04,609.56
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,746.12,572.6
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,688.59,533.3
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,606.88,473.83
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,518.68,406.87
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,409.59,321.78
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,306.72,235.05
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,160.35,60.86
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.94
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.13,23.72
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.06,34.44
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,57.38,43.6
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,70.31,54.76
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,53.28,40.07
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,32.87,22.48
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,83.33,65.11
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,131.25,104.84
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,104.77,82.26
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,87.6,67.6
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,88.98,68.39
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,90.27,69.1
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,88.6,67.4
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,87.08,65.86
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,97.7,74.34
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,147.33,83.5
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,203.45,116.34
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,260.76,159.63
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,318.43,207.96
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,376.07,257.51
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,432.8,305.6
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,488.85,352.04
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,542.53,396.21
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,594.97,438.28
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,644.66,477.31
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,692.47,514.05
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,736.37,547.04
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,777.66,577.47
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,814.56,603.13
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,848.33,626.62
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,876.61,646.12
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,901.36,663.29
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,916.74,674.26
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,941.54,691.72
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,948.2,696.76
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,950.92,699.44
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,942.39,695.25
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,929.95,688.73
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,909.35,677.26
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,892.38,668.29
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,853.2,644.18
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,811.32,617.86
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,754.77,579.99
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,696.51,539.69
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,612.47,478.9
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,523.14,411.24
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,409.9,322.18
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,303.24,231.26
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,156.99,39.5
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.12,9.94
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,31.0,20.35
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,40.0,28.56
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,51.8,38.94
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,54.32,40.97
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,61.59,46.92
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,64.72,49.39
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,67.79,51.78
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,69.0,52.48
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,78.68,60.22
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,80.85,61.67
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,82.86,63.0
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,84.01,63.63
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,85.02,64.16
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,85.8,64.66
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,137.29,74.2
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,197.14,109.41
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,257.45,155.13
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,317.03,205.01
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,376.32,255.92
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,434.63,305.32
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,491.34,352.18
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,545.54,396.41
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,598.31,438.31
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,648.01,476.96
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,695.55,513.09
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,739.85,546.01
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,781.49,576.04
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,817.96,601.03
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,851.17,623.79
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,879.11,642.82
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,903.46,659.53
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,769.84,567.58
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,566.31,419.42
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,778.4,578.4
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,949.39,697.85
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,941.73,693.04
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,930.19,687.14
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,909.55,675.73
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,892.14,666.56
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,855.47,642.83
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,816.06,617.04
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,761.04,580.35
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,704.36,541.3
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,618.05,479.34
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,532.01,414.61
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,415.07,323.69
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,311.52,235.18
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,158.57,12.07
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.27,8.98
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.15,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.93,31.06
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,49.38,36.93
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,55.84,42.59
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,60.47,46.41
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,65.06,50.07
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,68.3,52.62
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,77.37,60.05
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,79.11,61.14
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,80.81,62.2
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,82.52,63.27
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,84.11,64.25
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,93.51,71.62
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,93.76,71.49
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,94.47,71.9
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,144.04,80.75
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,201.86,114.33
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,260.37,158.14
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,318.7,206.31
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,376.91,255.43
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,433.66,302.51
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,489.78,347.83
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,543.61,390.82
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,596.03,431.47
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,645.83,469.1
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,693.64,504.31
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,737.42,535.93
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,778.51,564.76
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,815.47,589.13
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,849.26,611.38
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,876.67,629.5
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,900.46,645.41
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,832.72,601.71
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,702.99,511.99
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,595.61,438.26
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,459.19,341.12
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,441.26,330.23
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,421.97,317.64
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,426.07,323.29
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,428.87,327.98
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,524.3,402.11
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,615.96,471.33
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,654.81,500.63
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,698.0,531.41
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,616.97,473.79
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,536.25,414.25
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,422.8,327.0
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,313.43,233.86
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,157.21,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.3,7.91
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.19,33.83
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.36,42.04
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.44,49.94
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,73.09,57.14
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,78.74,61.62
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,82.59,64.48
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,86.33,67.19
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,88.47,68.55
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,90.53,69.84
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,91.96,70.76
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,93.28,71.59
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,102.02,78.29
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,102.42,78.2
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,102.35,77.99
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,148.7,86.57
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,204.62,119.45
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,261.21,161.64
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,329.79,223.87
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,379.63,269.14
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,415.05,292.41
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,481.4,340.91
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,511.32,366.74
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,511.8,368.72
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,550.82,397.82
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,591.59,427.79
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,680.08,492.81
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,767.48,556.7
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,803.55,582.08
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,836.5,604.78
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,862.6,623.12
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,885.09,639.31
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,903.18,652.82
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,917.55,664.14
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,922.08,668.84
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,922.69,671.28
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,772.41,572.68
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,597.0,448.36
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,558.73,424.31
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,518.53,397.49
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,437.81,340.22
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,380.46,298.57
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,343.65,272.06
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,305.73,243.75
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,258.92,206.7
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,211.29,167.77
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,155.65,121.12
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,98.84,70.88
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,47.07,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,31.68,20.84
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,43.7,31.69
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,53.04,40.06
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,62.16,47.99
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,80.63,63.54
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,100.1,79.56
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,89.2,69.95
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,80.96,62.67
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,83.03,64.01
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,85.02,65.23
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,86.42,66.18
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,95.23,73.18
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,97.14,74.38
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,98.84,75.43
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,98.68,75.15
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,144.91,83.65
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,201.4,116.68
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,258.57,159.19
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,315.01,205.21
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,371.7,252.48
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,426.85,298.34
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,481.8,343.17
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,510.6,368.28
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,511.49,370.29
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,592.9,431.24
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,682.35,498.1
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,725.31,529.13
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,765.66,558.19
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,673.29,491.65
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,526.8,385.32
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,713.89,523.45
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,879.18,637.92
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,893.22,646.99
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,903.34,655.14
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,906.51,658.05
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,913.67,663.8
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,901.86,657.83
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,886.33,649.71
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,861.18,635.66
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,832.71,619.38
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,792.33,594.07
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,749.26,566.53
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,687.67,525.53
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,616.67,476.38
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,536.59,418.64
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,458.12,358.94
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,349.17,272.52
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,246.25,180.16
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,82.82,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.03
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,31.58,20.79
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.21,32.23
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.45,40.47
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.59,48.37
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,70.76,55.2
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,76.17,59.51
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,80.15,62.52
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,84.0,65.38
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,85.36,66.12
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,86.71,66.86
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,88.02,67.72
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,96.97,74.86
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,95.79,73.54
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,94.69,72.32
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,94.7,72.17
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,140.96,80.86
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,231.2,151.24
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,312.35,222.38
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,338.55,240.58
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,384.78,275.0
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,405.05,293.83
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,423.1,309.56
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,491.77,360.44
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,585.98,431.91
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,634.55,469.56
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,673.33,499.89
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,724.2,537.39
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,764.53,567.03
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,800.16,593.12
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,832.69,615.87
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,859.03,634.26
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,881.8,650.36
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,891.92,658.35
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,897.61,663.63
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,907.86,673.02
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,906.98,675.08
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,901.1,672.67
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,891.52,667.94
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,867.93,654.51
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,841.02,638.81
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,803.34,614.41
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,762.96,587.73
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,703.44,546.3
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,642.34,502.38
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,552.15,434.26
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,473.48,372.02
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,362.42,283.06
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,258.16,186.14
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,88.96,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.15,4.99
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.21,19.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.27,30.54
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,45.97,34.04
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,51.52,38.87
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,56.84,43.32
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,68.96,53.42
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,72.59,56.31
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,76.14,59.07
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,76.42,58.96
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,83.2,64.27
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,128.99,101.71
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,189.38,150.2
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,197.84,156.21
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,219.22,172.56
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,213.67,167.76
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,230.72,163.73
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,248.36,178.88
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,242.62,180.15
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,301.89,218.81
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,384.31,276.93
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,337.56,247.89
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,264.98,196.61
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,276.73,205.6
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,293.98,218.54
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,476.75,357.85
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,680.13,509.67
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,650.25,484.8
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,565.89,420.15
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,569.61,423.88
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,571.12,425.64
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,744.91,557.4
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,881.94,656.33
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,753.72,565.28
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,556.68,418.71
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,532.22,403.2
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,505.67,385.34
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,731.77,558.55
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,910.96,686.48
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,890.57,673.87
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,866.72,660.16
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,593.94,465.17
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,263.72,207.58
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,233.41,185.32
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,202.15,160.99
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,165.59,131.39
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,128.12,100.22
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,83.68,62.34
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,29.24,15.63
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,28.87,18.43
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.31,28.86
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,58.67,44.92
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,77.25,60.9
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,92.73,73.89
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,108.96,87.23
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,116.91,93.38
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,127.26,101.43
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,142.01,112.98
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,155.82,123.61
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,117.64,92.04
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,89.02,68.34
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,89.0,68.01
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,88.95,67.67
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,142.11,110.57
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,229.82,162.75
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,264.94,187.3
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,306.43,220.48
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,312.73,228.2
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,319.88,236.04
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,355.8,261.96
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,391.0,287.48
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,450.77,331.4
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,526.97,387.62
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,433.96,321.56
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,314.24,233.05
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,439.7,327.12
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,580.71,429.43
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,570.48,422.34
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,567.94,421.16
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,462.14,345.19
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,327.85,245.94
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,445.05,335.6
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,548.33,412.76
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,458.79,346.6
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,341.3,259.01
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,545.11,416.27
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,727.21,550.64
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,717.24,545.12
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,703.89,538.51
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,606.28,468.14
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,485.43,379.56
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,437.01,344.84
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,387.92,308.03
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,326.61,259.61
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,265.42,209.62
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,172.51,133.59
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,96.37,63.29
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,32.09,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
