Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.33,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,8.36,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,21.39,12.1
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,34.05,23.39
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,48.85,36.43
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,63.5,49.15
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,87.1,69.11
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,108.4,86.72
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,121.95,97.53
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,139.2,111.21
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,150.81,120.08
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,166.36,132.05
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,125.24,97.98
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,93.44,71.64
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,144.49,112.67
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,209.36,163.65
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,214.71,167.36
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,247.48,181.37
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,232.22,169.79
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,217.92,160.32
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,282.46,203.19
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,377.39,269.62
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,418.15,297.59
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,480.9,344.8
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,351.1,257.96
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,173.14,126.92
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,215.5,159.07
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,259.36,191.67
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,427.67,316.89
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,610.01,447.14
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,550.99,403.78
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,494.7,362.59
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,691.21,507.94
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,866.87,631.28
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,880.97,639.92
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,899.22,652.69
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,708.64,523.24
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,472.36,352.78
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,691.09,517.05
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,873.82,644.79
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,847.95,628.12
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,818.77,610.91
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,776.0,583.01
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,730.6,552.88
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,657.56,503.14
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,595.53,459.64
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,511.47,396.94
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,429.35,332.84
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,317.24,243.15
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,205.58,132.49
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,66.71,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,16.63,1.96
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,30.4,19.51
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.04,31.85
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,53.91,40.65
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,63.66,49.07
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,70.73,54.83
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,79.66,61.97
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,83.82,65.09
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,87.85,68.04
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,89.96,69.38
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,92.0,70.65
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,93.4,71.56
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,94.7,72.4
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,143.26,111.18
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,193.28,150.22
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,201.26,156.05
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,245.37,174.93
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,277.47,195.02
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,309.98,218.18
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,338.62,240.45
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,366.25,262.16
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,387.93,279.57
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,407.77,295.23
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,436.43,316.59
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,466.21,338.58
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,511.82,371.98
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,561.27,407.96
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,623.64,453.37
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,700.38,508.04
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,713.76,517.83
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,723.55,525.5
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,627.72,458.39
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,517.65,379.71
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,568.31,418.75
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,642.19,472.44
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,683.83,504.84
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,747.55,551.95
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,491.13,370.18
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,186.3,139.73
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,181.71,137.78
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,177.45,135.39
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,156.07,119.05
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,134.5,102.37
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,111.09,84.09
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,87.39,65.18
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,66.66,48.51
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,44.84,30.63
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,26.34,15.24
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.1
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,21.01,11.78
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,34.66,23.99
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,51.07,38.39
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,67.27,52.36
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,84.06,66.53
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,100.71,80.27
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,107.74,85.86
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,114.56,91.21
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,137.65,109.73
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,163.34,130.03
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,158.84,125.61
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,162.78,128.13
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,154.48,120.84
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,145.6,113.19
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,188.33,146.84
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,243.66,178.7
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,264.77,188.94
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,298.99,209.94
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,326.01,224.09
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,377.64,259.8
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,428.61,300.41
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,479.72,340.09
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,499.09,357.73
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,496.75,357.62
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,505.41,364.91
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,510.38,369.14
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,466.09,338.4
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,402.31,293.35
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,607.69,442.58
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,802.17,576.04
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,822.41,590.28
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,839.03,603.9
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,747.91,542.46
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,635.73,465.26
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,637.04,469.2
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,636.26,470.98
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,746.86,552.58
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,843.02,620.98
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,813.16,602.96
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,779.95,583.62
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,725.11,547.85
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,678.83,517.4
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,614.11,473.08
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,549.07,426.85
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,460.76,361.01
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,374.71,293.06
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,250.34,192.38
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,139.35,76.4
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,47.22,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.26,19.36
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,44.53,32.36
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.01,41.75
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,65.34,50.71
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,72.08,56.22
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,81.02,63.39
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,85.47,66.76
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,89.77,69.95
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,90.91,70.46
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,92.08,71.02
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,93.8,72.18
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,95.41,73.26
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,94.9,72.49
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,102.73,78.49
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,102.5,78.12
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,144.99,85.04
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,200.41,116.44
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,257.06,158.07
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,313.38,203.91
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,369.89,250.98
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,419.68,296.67
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,445.69,320.72
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,506.14,365.18
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,582.35,421.97
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,424.05,311.98
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,204.24,149.26
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,339.22,249.93
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,492.25,359.12
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,654.9,477.54
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,814.48,590.59
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,836.93,605.83
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,855.78,619.69
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,868.81,629.91
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,878.13,637.92
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,752.43,553.95
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,607.53,452.53
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,732.78,547.3
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,844.23,627.8
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,813.83,609.55
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,780.11,589.84
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,721.92,551.35
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,672.83,518.53
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,607.83,473.13
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,542.56,425.81
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,448.3,353.93
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,337.26,266.06
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,234.22,180.0
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,120.93,56.74
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,40.2,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,30.73,19.6
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,46.85,34.16
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,59.23,45.14
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,71.28,55.53
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,79.95,62.78
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,88.43,69.64
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,94.57,74.4
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,100.53,78.93
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,104.91,82.09
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,109.54,85.43
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,111.08,86.4
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,112.5,87.29
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,112.54,86.91
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,112.55,86.52
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,112.33,86.16
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,153.15,93.45
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,206.7,124.23
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,261.74,164.77
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,317.03,209.77
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,372.83,256.25
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,428.86,301.92
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,482.02,344.65
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,533.66,385.97
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,584.23,425.4
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,631.71,461.69
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,677.57,496.01
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,643.95,470.96
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,576.82,421.07
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,527.13,386.67
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,481.86,354.32
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,684.05,504.74
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,865.73,633.4
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,881.57,643.97
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,886.18,648.51
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,885.97,651.12
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,881.9,651.36
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,714.51,536.09
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,507.53,385.98
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,669.03,510.03
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,789.86,599.44
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,743.89,567.92
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,686.22,528.54
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,620.05,482.22
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,553.69,433.95
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,464.41,365.99
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,377.57,296.23
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,265.67,202.64
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,123.23,44.99
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,42.2,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,27.22,16.72
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,38.16,26.9
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,44.72,32.9
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,51.33,38.69
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,73.68,57.73
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,97.74,77.86
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,114.8,91.74
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,129.53,103.45
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,148.13,118.17
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,168.1,133.81
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,174.72,138.43
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,187.45,147.96
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,195.14,153.4
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,202.46,158.54
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,212.66,166.25
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,237.08,173.08
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,256.18,180.21
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,303.37,210.01
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,329.66,234.55
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,354.43,257.07
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,397.82,287.55
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,457.7,331.21
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,516.09,375.55
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,585.02,429.27
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,447.6,332.57
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,238.1,175.32
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,504.2,378.02
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,759.66,563.62
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,792.75,585.46
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,822.42,606.1
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,786.54,580.87
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,694.41,514.62
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,664.58,494.48
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,630.83,470.96
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,525.1,396.02
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,437.27,331.73
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,422.9,322.7
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,407.28,312.48
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,384.43,297.19
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,360.22,280.69
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,332.0,260.3
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,302.42,238.5
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,462.97,368.96
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,625.92,491.42
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,531.78,417.95
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,435.11,340.52
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,304.09,231.71
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,159.73,36.15
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,53.17,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,23.37,13.42
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,37.17,25.92
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,53.18,39.97
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,69.06,53.66
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,87.91,69.55
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,105.29,83.88
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,120.46,96.09
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,135.11,107.66
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,101.29,79.13
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,79.29,60.55
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,80.78,61.59
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,82.19,62.56
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,81.19,61.42
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,90.39,68.64
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,91.33,69.25
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,134.79,75.86
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,219.01,138.23
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,303.06,209.94
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,314.9,212.43
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,366.35,249.37
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,422.93,297.35
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,478.63,343.52
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,532.04,387.37
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,583.98,428.95
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,517.64,382.3
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,390.83,287.55
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,419.03,309.06
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,460.4,339.51
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,654.17,485.82
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,828.42,611.89
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,622.08,465.64
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,323.77,241.45
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,623.57,470.54
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,884.82,657.21
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,776.92,581.14
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,649.29,489.06
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,757.9,572.18
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,851.25,640.01
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,821.54,621.58
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,788.54,601.41
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,738.29,567.44
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,676.33,524.32
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,606.61,474.74
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,536.98,423.25
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,434.64,344.07
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,317.27,249.7
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,204.83,154.07
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,63.6,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,20.89,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.06,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,28.79,17.65
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,42.45,30.21
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,51.72,38.62
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,60.97,46.75
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,69.9,54.28
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,75.76,59.0
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,102.57,81.2
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,134.86,107.5
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,149.09,118.54
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,162.71,128.97
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,121.97,95.37
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,89.93,68.9
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,97.75,74.97
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,97.75,74.63
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,140.61,109.08
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,232.72,172.14
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,256.08,184.84
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,303.87,216.57
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,313.7,214.98
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,368.5,252.2
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,425.13,299.41
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,479.98,344.46
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,491.26,358.05
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,466.78,341.57
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,569.38,419.05
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,677.49,500.97
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,640.62,472.12
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,549.1,403.51
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,556.72,410.19
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,562.67,415.25
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,734.74,543.27
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,882.31,647.57
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,893.22,654.76
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,899.84,660.19
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,901.55,662.27
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,899.28,661.91
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,893.18,659.46
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,876.57,650.11
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,848.99,633.88
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,818.13,615.29
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,767.36,581.34
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,714.03,544.98
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,642.77,495.41
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,564.73,438.85
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,463.98,362.53
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,366.84,284.94
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,206.4,152.76
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.12,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,30.13,18.72
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,46.58,33.8
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,58.27,44.26
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,69.54,54.05
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,73.82,57.61
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,80.72,63.21
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,84.94,66.41
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,89.06,69.46
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,87.63,67.87
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,86.55,66.58
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,88.03,67.58
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,97.13,74.84
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,94.96,72.69
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,93.0,70.77
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,93.34,70.89
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,136.2,77.85
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,201.33,115.73
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,258.93,158.25
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,317.12,206.43
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,375.23,255.95
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,431.59,303.43
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,487.1,349.13
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,540.72,392.87
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,592.95,434.37
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,641.06,471.05
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,686.95,505.11
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,729.67,537.03
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,769.69,566.49
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,803.71,590.41
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,834.4,611.6
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,870.59,636.3
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,892.09,651.16
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,906.16,661.56
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,916.21,669.51
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,918.78,673.81
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,917.33,675.69
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,903.04,667.79
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,892.3,662.49
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,864.69,646.3
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,833.77,627.77
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,784.45,594.88
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,732.61,559.58
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,661.34,510.82
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,588.82,458.86
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,478.46,375.01
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,379.28,295.6
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,249.33,183.38
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,80.85,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,30.25,18.7
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,48.09,35.04
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,61.37,46.89
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,74.54,58.3
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.19,63.02
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,86.21,67.86
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,91.61,72.03
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,96.89,76.01
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,97.39,75.98
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,96.06,74.45
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,97.72,75.56
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,99.28,76.61
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,96.4,73.88
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,102.0,78.1
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,101.97,77.73
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,142.71,83.74
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,197.53,113.79
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,254.34,155.35
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,312.37,203.06
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,370.5,252.17
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,428.22,300.57
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,484.14,347.01
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,538.03,391.06
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,590.48,432.82
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,639.3,469.96
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,685.98,504.49
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,728.46,536.12
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,768.17,565.19
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,803.34,589.49
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,835.27,611.45
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,861.19,629.21
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,883.48,644.64
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,896.69,654.45
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,918.39,670.12
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,921.94,674.98
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,921.5,677.52
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,910.65,671.96
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,895.93,664.0
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,875.52,652.73
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,846.08,635.22
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,802.11,607.64
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,755.69,577.61
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,687.44,530.46
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,618.18,480.41
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,517.96,404.4
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,419.2,325.25
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,278.55,202.57
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,78.93,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
