Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,82.9,65.49
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,84.96,66.9
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,86.88,68.2
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,88.0,68.98
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,122.47,71.89
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,184.33,104.03
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,246.45,149.71
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,307.9,200.86
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,368.93,253.36
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,428.08,303.5
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,486.22,351.42
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,541.53,396.64
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,594.93,439.01
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,644.78,477.07
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,692.12,512.24
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,735.16,544.04
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,775.07,573.03
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,809.99,596.58
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,841.37,617.72
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,866.2,635.27
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,887.14,650.48
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,900.93,661.26
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,910.67,669.68
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,911.65,673.31
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,908.59,674.56
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,906.71,675.47
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,889.99,666.56
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,860.05,648.81
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,826.71,628.34
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,774.92,593.01
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,720.69,554.37
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,644.88,499.58
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,562.47,435.51
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,426.74,321.7
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,273.33,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,110.2,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,3.33
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,10.02
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,16.62
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,23.8
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,30.85
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,35.94,25.99
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,30.57,21.16
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,94.07,75.59
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,147.61,119.72
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,160.01,129.19
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,171.9,138.32
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,185.05,148.11
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,190.38,151.52
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,166.98,132.37
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,150.17,113.22
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,189.46,141.99
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,240.11,178.65
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,281.46,202.05
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,359.58,255.46
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,391.9,283.12
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,411.82,300.28
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,400.7,294.34
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,375.73,277.37
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,429.18,316.84
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,484.79,357.21
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,546.71,402.18
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,615.64,451.47
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,720.98,527.13
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,809.72,588.44
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,736.2,539.92
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,605.92,449.89
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,468.95,353.97
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,323.09,245.88
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,163.89,125.53
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,16.82,8.0
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,84.65,63.36
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,169.14,131.01
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,149.7,115.96
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,130.09,100.75
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,107.2,82.45
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,84.07,63.54
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,63.91,47.01
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,42.38,29.0
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,24.96,13.83
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,28.9,18.68
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.59,28.99
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,52.98,41.13
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,60.62,47.85
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,68.14,54.2
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,72.69,57.79
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,77.19,61.21
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,80.98,63.97
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,84.66,66.57
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,86.81,68.02
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,88.91,69.41
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,98.46,76.99
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,100.32,78.17
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,101.14,78.67
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,132.57,81.3
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,191.53,111.81
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,251.09,154.77
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,309.78,202.62
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,368.43,252.15
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,425.27,299.13
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,482.07,345.58
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,536.61,390.12
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,589.33,431.98
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,638.03,469.15
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,684.23,503.48
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,726.46,534.86
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,765.64,563.5
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,799.24,587.2
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,829.3,608.1
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,852.65,624.23
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,872.13,637.99
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,881.28,645.67
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,897.21,658.11
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,895.73,660.05
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,890.12,659.59
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,873.66,650.74
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,853.28,639.31
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,824.44,621.77
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,786.85,597.72
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,729.49,557.76
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,670.19,514.71
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,579.81,448.74
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,489.72,378.29
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,351.53,259.31
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,190.36,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.44,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,28.77,18.3
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.42,28.54
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,52.84,40.63
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,60.44,47.28
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,67.92,53.57
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,72.44,57.24
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,76.9,60.76
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,78.82,61.93
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,80.8,63.13
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,82.76,64.43
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,91.84,71.66
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,93.33,72.53
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,94.78,73.39
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,95.46,73.63
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,125.96,75.89
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,183.52,104.94
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,242.17,146.96
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,300.82,194.92
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,359.36,244.63
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,416.41,293.37
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,472.07,340.15
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,525.27,383.92
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,576.84,425.32
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,624.58,462.06
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,670.06,496.17
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,710.46,526.7
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,747.84,554.57
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,779.48,578.39
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,807.63,598.66
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,829.4,614.16
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,847.32,627.24
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,856.0,634.62
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,860.56,639.48
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,862.48,642.15
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,854.93,638.59
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,834.84,626.95
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,811.06,612.78
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,772.39,587.7
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,730.63,559.83
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,668.78,516.77
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,604.87,470.27
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,511.71,400.12
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,419.29,326.24
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,292.01,212.6
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,99.51,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,15.4,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,30.31,19.09
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,43.29,31.37
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,55.97,42.75
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,71.28,56.1
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,85.34,68.08
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,102.12,82.1
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,119.38,96.25
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,101.41,80.64
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,82.38,64.25
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,126.12,100.56
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,157.72,126.28
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,171.31,136.76
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,190.75,151.9
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,191.06,151.78
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,207.87,156.47
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,225.24,168.09
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,242.93,180.8
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,269.07,187.92
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,355.05,245.89
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,394.3,285.66
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,410.11,303.72
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,434.61,323.71
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,457.53,342.04
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,548.8,411.28
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,650.53,488.29
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,689.64,517.94
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,725.8,545.18
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,756.94,568.5
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,784.77,588.29
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,805.67,602.97
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,822.81,615.2
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,831.16,620.32
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,835.54,622.93
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,836.47,624.6
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,828.54,620.41
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,809.45,609.02
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,786.82,595.2
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,748.31,569.71
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,706.89,541.52
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,645.04,496.92
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,581.39,449.3
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,486.38,378.13
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,390.94,302.28
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,263.09,185.85
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,71.82,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,14.38,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,28.54,17.44
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,39.8,28.24
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.05,38.33
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,60.63,46.64
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,67.07,51.98
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,71.6,55.63
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,76.09,59.14
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,77.38,59.88
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,78.77,60.71
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,80.8,62.06
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,89.76,69.12
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,131.05,102.48
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,188.0,147.66
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,130.99,101.37
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,120.85,71.76
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,178.31,100.25
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,236.6,141.45
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,294.51,188.18
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,352.31,236.62
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,409.52,283.93
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,463.66,328.17
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,515.59,370.46
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,565.81,410.3
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,612.11,445.41
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,656.03,477.78
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,695.68,507.37
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,732.38,534.37
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,764.01,557.22
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,792.27,576.91
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,813.27,591.92
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,840.29,611.1
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,850.99,619.62
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,857.7,625.84
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,855.46,627.28
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,849.26,626.29
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,831.93,616.98
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,810.87,605.12
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,781.0,586.63
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,742.93,561.86
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,684.03,521.31
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,623.48,477.57
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,530.37,408.29
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,438.11,334.81
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,295.36,201.81
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,93.24,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,27.2,16.14
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.51,26.14
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,50.48,37.67
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,53.81,40.7
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,57.48,43.8
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,61.77,47.29
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,66.02,50.64
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,103.41,81.69
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,143.75,114.5
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,152.85,121.25
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,154.93,122.31
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,169.31,133.3
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,184.95,145.18
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,193.0,150.92
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,205.92,152.07
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,231.83,165.17
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,275.6,191.79
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,311.23,218.81
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,348.31,247.75
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,380.97,273.45
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,413.22,298.45
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,395.06,288.04
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,361.1,264.75
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,508.94,374.66
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,664.18,488.89
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,704.96,518.88
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,742.66,546.78
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,775.52,568.68
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,804.89,587.78
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,827.96,605.15
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,847.21,620.21
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,853.62,625.69
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,866.2,635.57
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,863.66,636.79
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,857.09,635.57
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,839.2,625.52
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,817.55,612.88
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,781.61,589.83
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,749.23,568.6
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,687.1,524.46
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,623.41,477.3
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,528.69,406.61
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,434.92,331.52
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,282.99,185.52
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,78.93,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.23,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,26.18,15.21
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,35.35,24.33
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,44.55,32.61
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,47.82,35.57
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,51.39,38.6
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,59.39,45.27
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,63.08,48.16
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,33.4,22.8
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,77.16,59.25
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,139.48,110.36
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,93.53,72.16
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,86.29,65.94
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,87.69,66.95
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,115.69,68.44
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,146.1,91.97
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,168.21,125.0
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,225.84,167.03
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,296.44,218.94
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,355.16,256.8
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,456.38,331.27
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,507.36,374.88
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,556.77,416.69
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,600.58,452.71
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,641.33,485.71
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,679.08,516.8
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,713.98,545.47
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,623.76,477.36
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,485.01,371.05
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,341.43,263.33
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,158.97,120.73
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,505.65,398.42
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,810.29,627.38
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,650.01,508.89
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,451.67,356.79
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,386.16,306.79
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,318.66,253.75
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,289.68,232.1
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,240.21,193.63
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,207.04,167.19
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,172.79,139.04
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,129.52,102.28
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,84.18,63.13
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,47.02,25.41
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,12.59,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.22,15.63
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,36.62,26.24
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,46.95,35.83
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,53.34,41.67
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,59.71,47.27
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,63.91,50.79
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,68.09,54.19
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,96.89,78.66
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,127.1,103.79
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,137.4,111.89
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,147.28,119.57
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,157.79,127.73
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,167.78,135.38
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,172.91,139.01
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,193.28,140.63
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,195.07,124.61
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,238.99,146.32
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,297.0,194.17
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,354.77,243.68
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,411.0,291.97
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,466.36,338.57
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,518.71,382.47
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,569.31,423.85
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,616.44,460.72
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,661.25,494.82
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,700.97,525.45
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,737.66,553.35
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,769.38,576.06
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,797.7,595.18
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,819.86,611.09
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,847.94,631.18
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,856.64,638.24
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,861.17,642.83
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,858.08,643.73
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,850.95,642.07
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,835.12,633.22
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,815.51,621.73
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,784.04,601.61
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,743.98,574.72
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,685.78,533.45
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,625.89,488.68
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,528.85,414.19
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,432.92,334.59
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,232.37,134.68
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,10.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,22.55,12.55
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,30.16,20.71
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,41.09,30.8
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,46.55,35.84
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,52.05,40.7
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,55.69,43.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,59.34,46.57
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,85.39,68.76
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,110.46,89.65
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,118.76,96.16
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,126.66,102.3
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,96.29,76.32
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,81.4,63.5
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,82.76,64.38
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,111.31,65.48
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,173.93,95.65
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,236.84,140.95
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,299.19,192.84
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,361.04,246.65
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,421.1,298.79
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,479.56,348.56
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,535.2,395.52
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,588.91,439.74
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,639.01,480.17
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,686.5,517.7
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,728.93,550.85
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,768.16,581.13
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,801.91,605.86
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,831.97,627.54
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,856.01,646.18
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,876.12,662.35
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,888.07,671.88
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,895.93,678.86
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,873.86,665.75
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,836.57,642.23
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,850.75,653.46
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,861.36,661.7
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,825.52,637.32
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,786.31,610.04
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,730.05,569.53
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,665.97,520.96
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,565.35,444.61
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,466.1,361.75
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,245.58,126.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,11.41,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,24.02,13.61
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,33.04,23.33
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,42.11,31.86
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,48.1,37.31
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,54.1,42.54
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,58.32,46.02
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,67.61,53.78
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,71.05,56.33
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,74.42,58.78
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,76.49,60.1
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,78.52,61.38
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,80.35,62.48
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,90.76,70.71
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,92.22,71.74
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,119.51,72.52
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,181.16,101.63
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,243.19,145.29
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,304.45,195.01
