Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,365.31,246.47
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,424.3,296.07
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,482.43,343.96
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,537.54,388.77
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,590.69,430.74
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,640.1,468.3
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,686.88,502.92
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,729.2,534.13
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,768.35,562.52
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,801.34,585.56
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,830.66,605.26
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,853.27,620.73
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,871.91,633.81
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,883.72,643.31
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,891.45,650.43
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,899.67,659.42
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,893.6,659.23
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,876.4,651.13
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,855.25,640.24
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,817.88,617.29
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,777.13,591.11
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,721.42,552.32
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,657.48,505.25
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,556.81,430.15
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,457.62,347.97
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,238.95,99.25
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,11.02,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,23.16,12.52
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,32.2,22.29
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,41.3,30.7
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,47.28,36.1
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,53.28,41.27
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,57.5,44.73
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,66.72,52.37
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,69.8,54.61
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,72.84,56.77
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,74.95,58.23
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,77.01,59.66
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,78.24,60.26
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,88.18,68.09
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,89.69,69.01
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,115.88,69.51
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,176.63,97.67
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,237.8,140.43
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,298.32,189.54
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,358.38,240.55
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,416.49,289.79
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,473.62,337.34
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,528.17,382.21
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,580.83,424.37
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,629.81,462.05
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,676.25,496.82
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,717.84,528.4
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,756.29,557.26
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,789.47,581.29
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,819.08,602.06
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,841.68,617.91
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,860.34,631.34
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,870.29,639.19
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,886.2,651.26
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,884.06,652.38
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,877.78,651.04
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,859.83,641.07
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,838.0,628.42
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,800.82,604.9
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,760.3,578.08
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,705.71,539.09
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,642.73,491.72
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,540.8,415.52
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,440.57,331.67
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,228.19,64.56
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,12.2,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,23.63,12.27
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,35.91,25.02
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,46.32,34.58
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,52.05,39.74
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,57.89,44.72
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,62.22,48.32
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,66.53,51.79
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,73.6,57.42
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,75.18,58.31
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,77.16,59.65
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,79.09,60.96
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,79.95,61.37
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,80.83,61.81
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,90.83,69.77
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,115.59,69.98
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,174.99,97.13
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,234.76,138.61
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,294.08,186.75
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,353.02,236.93
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,409.93,285.35
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,465.71,331.99
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,518.75,376.0
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,569.88,417.38
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,617.65,454.41
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,662.94,488.58
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,703.13,518.98
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,740.22,546.53
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,771.73,569.48
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,799.7,588.78
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,821.21,603.82
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,838.89,616.44
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,857.61,629.91
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,862.99,634.63
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,859.54,634.66
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,852.02,632.12
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,831.72,619.72
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,807.58,604.66
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,774.88,583.93
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,733.67,556.26
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,667.27,508.59
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,599.39,457.38
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,495.24,378.94
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,392.73,292.6
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,203.04,20.66
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,11.02,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,21.0,9.95
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,36.8,25.79
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,52.34,39.93
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,67.79,53.66
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,82.9,66.78
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,96.76,78.51
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,110.28,89.68
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,125.17,101.8
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,139.52,113.26
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,151.47,122.49
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,162.99,131.23
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,172.56,137.98
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,181.79,144.33
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,189.39,149.66
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,205.27,150.72
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,234.9,167.99
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,264.7,188.56
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,295.74,208.9
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,342.15,242.06
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,387.45,272.94
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,452.24,320.96
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,502.99,362.85
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,552.02,402.64
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,597.99,438.59
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,642.01,472.37
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,644.98,475.12
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,625.71,461.69
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,704.44,521.07
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,774.19,572.9
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,793.64,587.64
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,809.24,600.39
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,802.18,596.83
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,796.67,594.65
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,786.53,590.25
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,772.51,583.27
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,748.08,567.89
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,720.13,549.9
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,673.0,517.95
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,622.95,482.95
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,544.58,425.01
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,474.11,370.51
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,371.95,290.56
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,273.77,205.07
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,140.25,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,11.8,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,22.56,10.63
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,34.55,23.67
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,46.52,34.58
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,62.4,48.57
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,78.88,62.77
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,47.78,35.86
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.13,2.28
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,37.65
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,88.86,70.13
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,117.25,93.43
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,144.49,115.37
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,149.78,119.1
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,154.93,122.75
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,171.43,135.54
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,198.34,148.54
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,207.61,145.5
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,255.46,171.07
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,300.69,208.49
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,343.01,244.12
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,386.14,273.48
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,448.38,319.8
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,498.68,361.23
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,547.26,400.3
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,592.43,435.89
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,635.36,468.99
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,673.33,497.87
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,714.96,528.46
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,745.78,550.24
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,773.18,568.51
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,793.06,582.54
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,809.1,594.22
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,816.92,600.63
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,820.74,604.63
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,815.05,603.67
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,805.4,600.23
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,788.21,590.91
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,762.34,575.46
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,720.8,548.26
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,676.48,518.14
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,606.75,468.15
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,535.57,414.44
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,427.02,330.36
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,322.06,238.38
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,161.32,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,11.41,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,21.89,9.57
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,33.27,22.4
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,44.7,32.81
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,54.16,41.26
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,60.85,47.07
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,60.69,46.82
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,70.64,55.12
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,80.78,63.31
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,90.82,71.27
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,115.22,91.21
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,138.81,110.18
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,148.14,117.26
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,157.34,124.21
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,163.17,128.64
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,185.61,133.6
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,189.41,119.26
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,225.23,134.7
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,266.12,182.51
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,275.8,203.52
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,275.12,203.58
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,271.39,201.12
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,343.72,254.49
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,431.87,319.64
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,426.82,316.38
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,422.04,313.07
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,463.12,344.65
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,520.07,387.44
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,651.14,487.02
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,771.92,576.75
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,791.87,590.71
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,817.14,609.03
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,823.72,614.79
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,826.16,618.0
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,820.16,616.42
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,810.19,612.19
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,786.86,597.59
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,766.13,584.67
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,724.19,556.2
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,679.53,524.78
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,610.16,473.83
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,539.46,419.22
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,429.26,332.31
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,321.37,234.74
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,122.27,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,11.8,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,22.53,9.28
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,34.56,23.19
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,46.59,34.09
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,56.13,42.57
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,62.5,48.08
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,67.29,52.05
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,72.06,55.88
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,72.33,55.82
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,72.86,55.96
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,81.12,62.56
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,83.28,64.02
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,81.89,62.55
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,80.7,61.29
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,81.71,61.84
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,111.16,68.35
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,168.68,92.92
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,227.15,132.79
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,286.02,180.44
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,344.5,230.4
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,400.86,278.64
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,456.48,325.6
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,509.41,370.14
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,560.41,412.05
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,608.0,449.45
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,653.08,483.92
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,693.51,514.99
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,730.84,543.3
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,762.25,566.93
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,790.1,586.82
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,811.79,602.42
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,829.65,615.57
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,839.6,623.48
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,855.19,635.46
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,851.24,635.1
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,843.23,632.14
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,823.2,619.83
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,799.41,604.76
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,759.14,578.72
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,715.75,549.28
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,655.65,505.09
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,587.82,452.52
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,477.32,366.0
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,369.94,264.25
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,145.79,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,11.41,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,21.78,8.14
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,34.5,23.19
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,47.21,34.74
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,53.62,40.49
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,62.53,48.11
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,67.31,52.08
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,72.08,55.91
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,71.73,55.32
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,71.7,55.01
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,79.89,61.55
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,82.09,63.06
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,80.71,61.6
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,79.53,60.34
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,89.37,68.14
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,109.08,67.29
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,167.04,91.89
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,225.82,131.91
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,284.24,179.15
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,342.22,228.77
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,398.5,277.15
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,453.56,323.81
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,506.09,368.09
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,556.77,409.85
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,603.71,446.88
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,648.11,480.96
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,687.6,511.7
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,723.99,539.64
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,754.49,562.82
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,781.44,581.95
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,802.4,596.76
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,819.55,609.26
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,836.62,622.08
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,840.76,626.22
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,836.15,625.65
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,827.52,622.43
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,806.3,609.2
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,781.31,593.16
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,746.55,569.72
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,703.55,539.33
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,634.26,488.41
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,563.78,433.78
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,451.59,345.58
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,342.65,239.42
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,132.62,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,4.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.12,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,20.23,11.17
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,31.29,21.04
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,43.76,31.97
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,56.11,42.62
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,68.35,52.97
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,80.48,63.03
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,107.56,85.47
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,134.55,107.45
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,144.12,114.76
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,157.23,124.89
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,151.76,119.83
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,145.23,114.0
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,151.27,118.39
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,168.67,119.72
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,184.61,114.17
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,223.53,132.2
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,280.8,178.1
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,337.88,226.35
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,394.58,273.9
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,448.63,319.01
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,500.11,362.06
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,549.72,402.57
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,595.32,439.18
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,638.32,472.98
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,618.8,458.79
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,553.91,411.25
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,511.29,380.86
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,445.37,332.8
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,505.16,378.5
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,550.63,413.46
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,546.08,411.5
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,539.29,408.22
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,622.89,472.56
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,685.29,520.61
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,660.7,503.66
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,633.33,485.04
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,596.15,459.83
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,556.55,431.74
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,496.3,386.2
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,435.58,338.02
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,342.99,263.78
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,252.19,171.32
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,89.33,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,9.44,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,18.09,4.2
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,32.73,21.48
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,47.3,34.6
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,59.09,45.04
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,70.72,55.07
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,78.33,61.56
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,86.66,68.52
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,98.96,78.54
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,110.66,87.92
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,131.36,104.62
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,147.47,117.33
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,111.47,87.23
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,83.58,63.93
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,127.73,99.99
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,186.65,136.55
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,223.72,160.61
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,246.53,180.43
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,276.5,198.09
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,334.26,238.79
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,371.22,267.67
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,413.96,301.2
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,453.13,332.88
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,492.64,364.38
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,515.36,382.4
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,533.46,396.34
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,555.23,414.33
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,563.5,422.67
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,568.69,427.74
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,570.95,430.59
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,592.6,448.31
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,631.14,477.69
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,705.42,535.19
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,787.72,594.95
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,778.87,590.41
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,766.22,583.83
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,740.08,566.5
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,710.47,546.48
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,662.4,512.98
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,611.55,476.27
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,541.17,423.27
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,469.38,366.5
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,352.71,272.67
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,239.91,158.1
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,84.18,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.54,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,6.83,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,16.76,8.34
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,26.74,17.38
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,38.86,28.12
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,50.6,38.39
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,62.57,48.77
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,74.43,58.9
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,45.97,34.14
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,15.25,7.51
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,52.19,39.17
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,87.5,69.05
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,113.97,90.97
