Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,30.55,20.24
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,25.93,16.36
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,20.94,12.15
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,15.97,7.89
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,11.39,3.89
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.4,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,12.96,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,25.35,15.82
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,40.28,29.83
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,54.46,42.81
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,68.02,55.14
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,81.35,67.04
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,89.67,74.17
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,100.75,83.57
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,117.57,97.98
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,134.32,112.17
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,134.29,111.61
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,139.94,115.96
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,149.69,123.74
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,169.75,140.14
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,183.42,136.33
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,217.52,155.83
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,247.48,181.54
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,272.16,204.59
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,257.27,197.01
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,229.03,177.69
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,295.84,228.77
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,378.69,292.69
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,412.41,319.42
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,448.48,348.21
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,443.05,345.61
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,432.53,338.73
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,468.58,368.63
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,506.24,399.71
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,435.13,344.84
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,340.21,270.42
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,372.08,298.08
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,422.48,339.43
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,448.83,362.89
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,473.78,385.34
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,446.15,364.39
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,416.56,341.57
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,377.75,310.58
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,337.5,277.1
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,279.63,227.64
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,240.27,189.17
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,113.4,54.39
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,4.93,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,6.07,0.0
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,31.31,22.36
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,56.72,44.73
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,49.84,38.45
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,42.9,32.18
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,78.78,63.09
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,111.42,90.54
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,123.31,100.36
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,135.0,110.0
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,144.46,112.08
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,154.91,119.8
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,161.11,124.3
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,167.36,128.91
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,233.07,176.87
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,316.19,238.76
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,347.15,263.39
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,378.16,288.35
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,418.1,320.16
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,461.92,355.08
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,559.55,430.91
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,643.22,496.61
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,671.78,518.52
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,696.97,537.96
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,576.47,448.23
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,403.96,316.29
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,469.83,370.06
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,538.3,424.04
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,523.77,414.52
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,506.6,403.32
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,483.67,386.88
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,458.29,368.03
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,417.44,336.21
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,374.94,301.68
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,314.74,251.17
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,254.38,196.77
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,136.17,58.62
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,25.66,15.85
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,33.06,23.5
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,40.56,30.57
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,45.43,35.11
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,50.35,39.51
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,58.72,46.76
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,62.88,50.14
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,65.32,52.05
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,67.75,53.92
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,70.32,55.89
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,72.82,57.8
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,74.21,58.85
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,75.58,59.92
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,112.89,65.77
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,169.95,97.62
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,230.81,143.9
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,284.97,189.87
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,337.71,236.46
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,389.66,282.45
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,438.82,326.11
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,486.14,367.28
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,529.71,404.64
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,570.78,439.09
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,515.54,399.54
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,412.75,321.52
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,403.64,316.08
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,391.75,307.84
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,278.26,219.74
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,130.62,101.0
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,205.26,163.03
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,275.46,220.43
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,258.89,208.03
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,241.6,195.13
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,218.78,177.15
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,195.04,158.07
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,166.29,134.5
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,136.44,109.38
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,101.59,79.35
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,64.44,46.63
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,28.4,6.43
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,13.32,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,26.55,16.43
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,36.81,26.77
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,47.05,36.33
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,53.48,42.29
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,57.32,45.73
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,68.3,55.35
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,78.78,64.35
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,93.66,76.89
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,109.79,90.25
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,94.84,76.82
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,83.11,66.33
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,84.57,67.3
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,86.05,68.27
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,146.7,99.36
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,211.7,149.0
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,235.93,156.6
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,284.14,187.43
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,337.46,233.34
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,389.57,278.16
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,438.43,320.32
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,485.6,360.28
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,528.84,395.66
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,569.78,428.38
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,605.5,457.04
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,638.19,482.91
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,665.28,505.24
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,688.96,524.95
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,704.85,538.14
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,716.91,548.21
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,715.4,548.28
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,705.83,542.91
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,691.56,534.85
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,673.46,523.91
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,635.24,497.54
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,593.27,467.66
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,534.33,424.75
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,471.7,376.77
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,380.69,303.28
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,291.7,225.08
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,153.69,50.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,13.34,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,26.64,16.18
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,38.36,27.87
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,47.92,36.75
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,54.33,42.66
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,60.73,48.36
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,64.66,51.6
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,68.62,54.76
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,71.24,56.8
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,73.87,58.8
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,75.09,59.46
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,82.65,65.52
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,84.13,66.48
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,85.63,67.47
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,117.03,70.36
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,171.96,99.08
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,226.9,139.71
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,281.66,185.59
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,333.81,230.63
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,388.35,277.78
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,437.81,321.34
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,485.43,362.47
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,529.17,398.96
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,570.47,432.51
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,607.15,462.61
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,640.81,489.81
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,669.56,511.94
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,694.96,531.18
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,719.78,550.13
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,734.91,561.13
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,741.87,566.86
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,744.92,569.98
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,736.94,565.47
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,725.06,558.07
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,701.13,541.07
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,673.66,520.91
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,630.82,490.42
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,580.23,452.09
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,497.33,386.76
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,414.87,313.46
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,215.08,58.1
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,9.83,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,22.97,12.93
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,29.57,20.17
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,36.33,26.5
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,40.74,30.62
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,45.21,34.63
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,48.69,37.55
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,57.44,45.0
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,60.21,47.21
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,62.89,49.31
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,65.34,51.08
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,67.69,52.74
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,69.14,53.63
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,70.52,54.45
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,103.14,57.29
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,162.27,86.65
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,220.6,128.87
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,278.41,176.73
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,335.21,225.72
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,390.44,273.36
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,442.78,318.41
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,493.19,360.83
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,539.08,398.22
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,582.33,432.49
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,621.61,463.49
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,657.8,491.48
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,687.96,514.65
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,714.55,534.9
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,735.4,549.93
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,752.47,561.91
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,760.41,567.8
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,764.42,571.2
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,758.82,567.53
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,757.72,566.85
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,734.11,551.17
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,706.92,532.55
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,660.39,500.25
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,611.04,463.75
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,525.52,398.21
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,439.41,322.93
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,225.74,44.69
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,10.23,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,23.78,13.23
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,31.17,21.42
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,38.68,28.43
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,43.38,32.81
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,48.15,37.07
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,51.87,40.19
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,55.58,43.2
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,58.34,45.31
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,67.31,52.72
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,70.01,54.65
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,72.59,56.47
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,74.32,57.69
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,75.97,58.84
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,106.66,61.34
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,165.38,90.15
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,222.84,131.57
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,279.86,178.96
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,335.16,227.11
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,389.39,274.78
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,441.41,320.76
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,491.53,364.36
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,537.64,403.97
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,581.16,440.71
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,619.81,472.97
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,655.36,502.26
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,685.42,527.17
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,711.95,549.16
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,732.22,566.4
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,748.71,580.16
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,756.54,586.84
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,768.22,596.45
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,761.6,593.08
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,751.01,586.72
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,727.46,569.42
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,700.27,548.73
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,650.89,512.69
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,598.62,472.1
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,511.88,402.39
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,424.32,322.11
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,223.29,29.71
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,11.8,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,22.63,11.97
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,36.06,25.58
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,49.17,37.58
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,61.46,48.7
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,73.33,59.21
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,85.01,69.21
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,96.33,78.67
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,107.17,87.69
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,117.65,96.28
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,126.64,103.52
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,135.35,110.46
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,142.68,116.17
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,149.79,121.68
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,171.54,127.19
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,203.84,148.27
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,222.83,147.87
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,276.93,179.75
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,331.69,228.67
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,384.74,276.59
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,435.01,322.24
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,483.3,365.45
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,527.55,403.91
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,569.21,439.32
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,606.33,471.08
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,640.29,499.74
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,668.04,523.36
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,692.22,543.92
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,709.96,558.77
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,723.92,569.64
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,712.91,562.32
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,693.16,548.63
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,703.16,556.55
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,713.96,564.7
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,683.65,542.17
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,649.73,516.4
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,604.16,482.29
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,550.96,440.06
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,455.13,361.3
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,359.83,274.13
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,186.29,9.31
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,13.38,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,25.08,13.07
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,36.5,25.38
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,47.81,35.74
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,55.98,43.32
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,64.11,50.7
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,68.34,54.41
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,69.53,55.38
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,72.81,58.23
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,76.1,61.06
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,46.28,34.93
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,23.7,15.11
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,20.64,12.41
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,17.59,9.71
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,46.84,33.39
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,75.99,57.43
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,62.36,46.1
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,48.43,34.56
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,158.49,122.08
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,275.47,214.0
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,257.66,201.67
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,234.82,184.68
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,391.31,307.79
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,562.76,442.98
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,498.91,395.68
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,387.48,308.11
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,359.77,287.17
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,327.54,261.86
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,335.06,269.63
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,342.51,277.41
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,241.74,195.63
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,138.48,109.72
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,452.0,375.5
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,715.23,587.72
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,694.89,572.71
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,671.17,555.29
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,620.05,514.2
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,566.48,468.85
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,488.96,401.24
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,411.71,322.72
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,210.85,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,9.44,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,22.22,11.37
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,28.92,20.24
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,35.81,27.08
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,40.76,31.82
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,45.75,36.41
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,53.29,43.16
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,57.19,46.46
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,60.43,49.2
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,63.57,51.79
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,66.09,53.81
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,68.51,55.71
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,70.04,56.83
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,71.49,57.88
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,97.26,58.88
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,159.36,88.41
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,220.25,133.33
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,280.52,185.44
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,339.36,239.15
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,396.75,292.06
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,451.04,342.42
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,503.22,390.04
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,552.14,433.11
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,598.38,472.77
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,639.08,507.89
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,676.47,539.62
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,708.84,567.04
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,737.54,591.22
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,760.04,609.42
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,778.61,623.78
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,786.97,630.96
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,791.2,635.25
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,786.33,633.48
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,785.55,634.63
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,762.79,618.08
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,736.24,597.95
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,688.07,560.41
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,636.85,517.91
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,547.99,442.77
