Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,457.47,353.26
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,232.85,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,9.05,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,21.2,10.05
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,28.75,20.03
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,36.45,27.56
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,40.91,31.92
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,45.45,36.16
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,49.71,39.93
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,58.79,47.95
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,61.99,50.63
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,65.07,53.16
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,67.56,55.02
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,69.94,56.77
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,71.76,58.14
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,73.49,59.42
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,96.44,59.7
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,157.06,87.51
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,216.5,130.32
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,275.36,180.09
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,332.32,231.23
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,388.06,281.86
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,441.26,330.48
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,492.4,376.44
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,539.86,417.79
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,584.62,455.84
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,624.88,490.21
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,661.95,521.39
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,693.79,547.28
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,722.04,570.01
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,743.07,587.51
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,760.19,601.04
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,768.58,608.35
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,772.94,612.89
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,767.84,610.84
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,766.89,611.7
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,743.31,594.65
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,716.02,574.15
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,668.28,539.07
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,617.51,498.97
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,528.97,425.29
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,439.37,337.14
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,223.19,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,9.44,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,20.12,8.4
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,29.74,20.52
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,37.7,28.26
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,42.81,33.19
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,47.98,37.98
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,51.68,41.21
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,55.38,44.32
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,58.13,46.49
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,60.85,48.59
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,69.49,55.76
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,72.09,57.55
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,73.83,58.8
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,75.47,59.99
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,95.12,59.51
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,152.56,84.62
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,209.36,124.8
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,265.72,172.05
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,319.71,220.2
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,372.52,268.06
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,423.03,314.29
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,471.6,358.17
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,516.38,397.4
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,558.49,433.44
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,595.5,465.57
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,629.37,494.64
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,657.56,517.85
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,682.15,537.87
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,699.9,554.47
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,713.86,566.95
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,724.81,576.07
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,725.03,577.29
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,716.29,572.3
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,703.65,564.22
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,675.49,543.2
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,643.68,518.73
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,598.69,484.12
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,545.74,441.01
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,454.09,363.9
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,363.24,275.82
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,185.17,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.38,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.76,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.51,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.27,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.65,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.04,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,6.84,0.36
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,10.66,3.68
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,32.12,22.33
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,53.73,40.87
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,64.99,50.43
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,75.64,59.43
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,71.11,52.77
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,66.21,48.59
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,112.9,86.09
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,159.2,122.86
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,87.88,65.75
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,9.95,2.5
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,30.69,19.49
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,51.53,36.49
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,67.42,49.31
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,83.36,62.11
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,109.08,82.85
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,135.94,104.45
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,100.65,76.22
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,65.4,47.83
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,48.74,34.35
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,32.14,20.83
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,24.83,14.87
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,17.54,8.89
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,15.62,7.35
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,13.7,5.8
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,11.78,4.21
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,9.87,2.61
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,7.96,1.01
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,9.05,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.21,5.94
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,26.44,17.35
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,36.75,27.22
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,42.31,32.49
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,47.91,37.59
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,51.28,40.5
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,54.69,43.34
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,57.49,45.66
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,60.28,47.92
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,68.6,55.01
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,70.97,56.83
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,72.77,58.15
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,74.48,59.39
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,90.22,58.46
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,148.91,82.41
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,206.58,122.41
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,263.81,170.09
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,319.48,219.52
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,374.13,268.89
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,426.13,316.3
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,476.19,361.23
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,522.51,401.52
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,566.25,438.61
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,605.88,472.27
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,642.44,502.79
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,672.56,527.88
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,699.1,549.83
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,720.18,567.34
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,737.49,580.48
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,745.41,586.85
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,749.39,590.47
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,743.89,587.72
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,742.46,587.76
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,719.51,570.47
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,692.92,549.81
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,644.27,513.04
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,592.73,471.63
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,504.41,398.47
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,415.28,309.82
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,214.85,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,8.65,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,18.29,4.3
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,27.04,17.78
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,35.85,26.3
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,41.61,31.82
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,47.42,37.17
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,52.47,41.6
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,62.17,50.02
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,65.41,52.58
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,68.63,55.07
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,71.56,57.26
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,74.43,59.37
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,76.17,60.61
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,77.9,61.85
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,91.18,61.07
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,147.31,83.94
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,202.18,121.35
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,256.94,166.1
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,309.8,212.0
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,364.34,259.95
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,413.16,303.88
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,460.21,345.65
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,503.4,382.93
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,546.29,418.85
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,583.03,449.98
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,616.71,478.16
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,644.18,500.23
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,668.02,519.16
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,685.41,533.91
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,699.01,545.73
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,702.01,548.94
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,700.94,549.16
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,695.22,546.0
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,681.9,537.06
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,649.34,512.56
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,613.28,484.76
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,557.56,443.0
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,499.29,397.0
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,401.34,317.78
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,303.5,226.45
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,153.24,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,6.45,0.1
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,1.11
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,38.63,28.62
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,68.93,55.14
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,74.15,59.54
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,79.32,63.88
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,79.6,63.97
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,79.81,64.02
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,88.41,68.09
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,97.25,75.26
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,69.71,52.44
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,39.92,27.69
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,55.0,40.21
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,70.13,52.7
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,108.01,83.79
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,146.61,115.21
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,122.09,95.27
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,96.63,74.51
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,126.57,99.17
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,158.26,125.13
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,132.64,104.33
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,106.24,82.79
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,150.85,120.38
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,214.6,173.46
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,219.49,178.15
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,225.01,183.53
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,205.52,168.02
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,185.5,151.84
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,163.86,134.02
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,141.41,115.19
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,100.65,80.58
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,73.14,56.64
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,48.6,35.1
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,21.42,11.04
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,9.91,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,8.26,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,15.73,0.27
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,30.67,20.6
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,45.3,34.56
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,59.31,47.54
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,73.08,60.06
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,84.82,70.52
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,96.7,80.86
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,107.8,90.32
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,118.56,99.33
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,127.87,106.75
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,136.9,113.82
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,141.35,117.12
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,145.7,120.34
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,162.32,133.89
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,186.85,141.51
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,210.82,158.15
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,237.02,178.08
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,269.46,201.53
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,310.16,232.58
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,333.12,253.1
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,353.88,271.5
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,283.8,220.18
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,188.88,146.81
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,155.22,120.55
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,119.8,92.29
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,118.47,91.42
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,117.21,90.56
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,124.61,96.74
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,132.84,103.62
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,81.6,62.06
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,34.42,23.16
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,30.56,20.08
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,26.71,16.93
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,22.86,13.72
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,19.03,10.47
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,15.2,7.22
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,11.39,3.93
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,7.58,0.63
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,3.78,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,1.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.36,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,4.54,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,10.25,2.98
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,15.98,8.39
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,22.48,14.35
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,29.01,20.26
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,35.55,26.04
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,42.1,31.71
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,48.28,37.03
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,54.48,42.3
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,59.52,46.5
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,64.51,50.61
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,68.98,54.25
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,73.41,57.83
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,72.12,56.5
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,70.78,52.59
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,73.05,54.38
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,75.34,56.19
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,94.34,71.46
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,113.52,86.77
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,114.01,87.13
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,114.48,87.52
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,202.79,157.79
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,306.27,239.42
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,281.83,220.84
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,261.56,205.28
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,182.24,142.17
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,92.95,69.94
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,92.98,70.28
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,93.18,70.73
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,225.64,180.93
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,348.17,281.35
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,331.07,268.19
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,312.58,253.98
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,287.12,233.8
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,260.26,212.01
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,335.11,274.46
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,408.76,332.56
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,319.19,255.55
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,231.9,171.27
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,116.23,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,8.26,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,15.93,0.0
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,26.94,16.45
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,37.97,27.0
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,47.6,35.8
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,57.1,44.28
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,62.89,49.34
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,65.71,51.68
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,62.74,49.03
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,65.33,51.16
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,66.8,52.2
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,68.31,53.26
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,69.63,54.26
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,78.23,61.49
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,81.64,64.28
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,138.36,76.23
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,195.8,113.33
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,253.03,159.48
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,308.17,207.69
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,362.59,256.59
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,414.46,304.18
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,464.43,349.58
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,511.18,391.56
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,555.43,430.62
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,594.42,464.81
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,630.31,495.88
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,660.12,521.84
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,686.3,544.6
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,706.71,563.35
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,723.35,578.37
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,730.77,584.6
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,741.48,593.37
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,734.95,589.24
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,724.43,581.85
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,699.27,561.77
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,670.38,538.66
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,618.27,498.03
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,563.12,452.56
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,476.33,379.31
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,382.56,283.97
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,192.05,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,7.87,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,16.5,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,25.64,15.75
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,34.92,25.02
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,40.68,30.57
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,46.54,35.99
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,54.46,43.08
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,58.5,46.57
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,61.9,49.31
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,65.27,51.96
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,67.36,53.44
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,69.44,54.89
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,103.39,83.8
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,141.87,116.05
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,106.28,85.34
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,137.43,77.0
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,193.1,112.14
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,248.55,155.97
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,302.43,202.04
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,355.55,248.48
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,405.98,293.4
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,454.65,336.14
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,499.79,374.49
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,542.6,409.9
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,580.96,442.22
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,616.35,471.66
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,645.8,496.5
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,671.82,518.5
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,690.79,534.89
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,712.35,552.69
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,721.6,560.87
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,726.97,566.43
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,719.9,562.28
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,708.87,555.05
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,683.44,536.86
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,654.34,515.09
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,601.92,477.43
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,554.79,441.01
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,460.95,364.57
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,368.07,271.94
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,184.81,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
